Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,7.76
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,29.72,20.04
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,43.7,32.75
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,58.93,46.49
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,74.02,59.96
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,88.47,72.68
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,102.89,85.21
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,127.01,105.94
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,151.21,126.45
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,158.89,132.71
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,166.72,139.08
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,395.1,337.72
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,604.78,510.93
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,589.0,495.86
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,584.34,490.57
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,511.36,427.77
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,426.24,355.08
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,319.45,266.35
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,218.4,180.59
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,298.64,248.85
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,367.41,306.09
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,303.23,252.23
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,234.59,194.52
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,270.74,225.55
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,296.89,247.75
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,220.28,183.37
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,145.13,119.61
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,109.03,89.08
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,73.54,58.66
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,66.53,52.82
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.91
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.43
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.33
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.7,20.66
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.47
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.25
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.87,0.06
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.63,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.26,1.8
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.22,8.44
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,23.18,14.84
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,31.09,21.97
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,39.0,29.0
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,46.46,35.59
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,53.92,42.1
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,138.6,116.2
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,225.8,189.74
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,268.8,225.08
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,312.34,260.49
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,269.73,223.48
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,215.61,177.41
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,185.76,152.49
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,156.9,128.1
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,150.3,122.59
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,143.9,117.19
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,82.01,65.02
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,23.24,14.58
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,35.81,25.47
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,48.39,36.25
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,113.03,91.4
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,179.82,147.03
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,159.48,129.75
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,139.59,113.16
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,132.21,107.2
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,124.88,101.23
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,105.7,85.26
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,86.72,69.36
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,78.71,62.83
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,70.73,56.23
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,62.33,49.08
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,53.93,41.84
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,44.6,33.74
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,35.29,25.49
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,26.45,17.49
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,17.61,9.42
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.19,1.99
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.86,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,108.93,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,232.44,177.86
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,312.52,260.33
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,400.73,339.71
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,288.53,246.31
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,117.33,96.61
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,138.44,115.0
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,169.95,141.58
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,242.44,203.72
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,329.5,276.15
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,428.34,357.31
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,517.78,428.7
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,497.48,408.89
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,461.43,377.6
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,440.69,359.56
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,418.88,340.63
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,482.32,391.68
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,556.38,449.07
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,713.02,573.38
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,835.42,663.23
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,817.46,647.97
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,796.12,631.62
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,768.75,612.14
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,738.41,590.5
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,702.94,563.44
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,664.89,533.13
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,623.62,501.37
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,577.86,465.31
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,527.49,423.8
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,476.17,380.34
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,420.46,332.39
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,365.23,283.55
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,307.9,231.67
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,252.18,180.62
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,193.59,129.14
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,139.72,83.84
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,86.55,45.18
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,41.7,21.65
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,19.14,8.87
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,12.39,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,133.08,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,286.62,221.45
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,369.23,310.16
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,459.09,391.92
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,525.96,450.52
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,594.88,507.79
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,649.23,550.43
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,697.06,586.04
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,740.29,616.19
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,781.75,644.15
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,814.09,665.24
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,843.64,683.97
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,865.03,696.85
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,883.02,707.31
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,893.94,713.63
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,901.14,717.46
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,899.95,714.13
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,894.94,708.34
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,885.18,700.66
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,871.68,690.51
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,851.16,674.67
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,827.17,656.51
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,797.77,635.72
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,765.24,612.64
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,727.08,585.31
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,686.39,553.78
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,641.37,518.26
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,594.48,480.39
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,541.88,437.06
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,488.55,391.91
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,431.91,343.14
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,375.41,293.07
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,315.82,239.03
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,258.31,186.21
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,198.11,133.07
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,142.52,85.84
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,87.82,45.64
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,42.21,21.44
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,20.25,10.26
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,12.39,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,85.93,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,185.76,142.61
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,251.2,211.8
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,322.99,278.46
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,379.88,329.88
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,439.29,381.5
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,496.1,428.98
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,550.71,473.08
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,599.46,511.2
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,647.83,547.09
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,722.39,603.44
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,793.7,655.7
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,816.03,669.05
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,835.29,680.46
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,846.39,686.25
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,854.09,689.73
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,852.69,686.72
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,854.47,686.3
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,845.4,678.12
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,832.84,667.66
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,813.74,652.63
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,791.36,635.39
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,763.23,615.15
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,732.23,592.79
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,694.56,563.74
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,657.63,533.66
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,557.01,453.19
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,462.48,376.83
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,422.38,344.2
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,381.85,310.14
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,374.31,301.12
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,351.47,277.26
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,293.08,225.29
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,239.29,177.19
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,184.63,129.42
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,135.62,88.21
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,86.69,52.41
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,47.12,28.71
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,25.99,15.01
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,57.66,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,162.69,122.74
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,238.34,197.97
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,322.74,273.65
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,384.59,328.28
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,449.62,383.61
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,508.4,432.4
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,566.72,479.34
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,611.22,513.22
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,654.7,545.46
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,390.59,330.76
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,83.18,65.95
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,93.45,74.78
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,103.72,83.2
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,119.53,96.38
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,135.38,109.53
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,142.13,114.82
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,148.88,120.11
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,104.14,82.72
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,61.46,46.78
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,71.73,55.4
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,82.01,63.95
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.95
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,55.85,41.95
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,85.29,66.88
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,115.39,92.2
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,115.33,92.25
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,115.27,92.37
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,65.14,50.19
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.38,6.81
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.87,1.22
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,93.23,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,239.42,180.48
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,320.58,264.7
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,410.19,345.2
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,477.88,404.47
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,544.03,460.26
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,599.41,504.44
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,654.72,545.87
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,700.17,577.66
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,744.22,607.54
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,777.04,628.9
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,807.32,648.1
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,824.3,656.54
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,845.07,667.8
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,857.2,673.54
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,865.85,676.96
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,868.48,676.6
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,867.46,673.82
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,858.66,666.02
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,846.25,655.9
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,829.5,643.21
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,809.2,628.15
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,781.56,608.86
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,750.82,587.38
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,714.8,562.0
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,676.09,532.85
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,632.63,498.86
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,587.26,462.7
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,536.84,421.99
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,485.41,379.4
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,430.0,332.52
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,374.78,284.58
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,316.13,233.15
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,259.51,182.7
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,200.77,132.21
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,146.32,86.78
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,92.03,46.97
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,46.07,21.9
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,20.92,11.23
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,14.3,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,31.82,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,93.01,67.27
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,135.73,109.81
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,179.94,149.7
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,208.25,175.14
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,246.64,208.0
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,280.91,236.81
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,315.73,265.42
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,333.61,278.42
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,350.12,290.0
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,577.49,476.66
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,793.99,639.8
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,705.7,569.38
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,587.03,473.2
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,556.27,446.84
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,523.23,418.26
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,567.52,452.5
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,610.14,484.56
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,421.36,336.52
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,228.99,180.63
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,233.75,184.52
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,238.39,187.87
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,288.35,227.98
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,327.44,258.98
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,180.75,142.66
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,42.78,29.83
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,122.06,95.26
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,202.24,159.98
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,264.15,209.93
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,310.16,245.44
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,292.34,230.04
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,269.93,210.19
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,230.63,176.8
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,193.19,144.84
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,177.64,124.78
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,144.35,89.16
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,92.63,50.98
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,48.8,25.46
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,25.86,15.4
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,21.49,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.91,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,94.84,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,243.03,185.85
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,325.71,274.11
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,417.0,359.15
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,486.21,422.45
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,553.82,482.26
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,610.56,530.12
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,667.26,575.28
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,713.6,610.95
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,758.49,644.73
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,792.46,670.32
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,823.84,693.68
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,847.03,709.18
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,860.17,716.81
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,872.67,725.22
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,881.66,731.03
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,883.51,731.49
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,881.69,729.32
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,872.57,721.7
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,859.84,711.5
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,841.33,695.71
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,819.43,677.49
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,630.78,525.49
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,436.35,361.43
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,371.6,307.78
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,304.09,251.27
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,346.95,288.78
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,381.07,318.09
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,270.37,224.98
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,169.84,139.94
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,125.6,102.82
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,82.88,66.5
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,73.02,58.11
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,63.22,49.67
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,53.47,41.25
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,43.68,32.65
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,33.43,23.52
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,23.19,14.3
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.37,6.49
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,101.19,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,257.09,199.17
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,340.25,288.06
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,431.88,372.18
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,496.52,430.76
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,569.68,493.7
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,626.07,539.52
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,682.26,582.49
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,728.05,615.87
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,772.21,647.15
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,806.65,670.89
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,838.44,692.23
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,855.1,701.09
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,875.38,712.7
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,887.67,717.91
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,896.37,720.57
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,896.95,717.92
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,893.82,712.84
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,885.24,705.34
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,873.0,695.42
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,854.02,679.64
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,831.58,661.63
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,802.8,640.39
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,770.98,617.06
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,733.89,590.38
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,694.33,559.86
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,649.62,525.25
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,604.96,489.76
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,552.75,447.52
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,499.76,403.4
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,443.7,355.95
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,388.03,307.27
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,328.19,253.65
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,270.53,200.95
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,211.36,147.97
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,155.02,98.92
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,99.72,56.07
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,53.09,27.84
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,27.81,18.26
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,25.23,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,14.3,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,52.25,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,148.42,113.17
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,203.65,170.6
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,262.82,224.8
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,312.09,268.38
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,362.95,311.62
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,407.75,348.71
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,453.29,385.2
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,424.89,358.81
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,403.75,338.14
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,494.41,412.48
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,603.06,497.09
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,733.03,594.95
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,854.68,679.54
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,867.53,685.43
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,876.91,690.32
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,751.77,598.59
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,603.83,483.7
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,599.25,481.03
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,593.25,475.96
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,716.48,572.19
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,810.64,640.18
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,694.35,553.24
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,577.86,463.35
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,478.92,386.03
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,388.87,313.87
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,421.3,341.13
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,437.84,354.25
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,370.83,300.21
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,306.87,248.69
