Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,129.86,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,276.4,221.22
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,359.89,306.48
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,446.12,386.89
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,516.44,451.05
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,589.11,514.81
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,646.51,562.0
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,703.73,607.05
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,751.49,643.3
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,797.65,677.54
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,825.66,696.48
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,857.66,718.38
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,883.43,735.43
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,905.98,749.97
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,919.52,758.53
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,929.37,764.42
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,932.42,764.44
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,931.59,761.75
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,924.17,755.43
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,912.9,746.42
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,895.05,731.51
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,873.5,714.02
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,845.67,692.72
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,814.52,668.99
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,778.23,641.57
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,739.08,611.87
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,694.17,575.17
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,647.12,536.0
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,595.4,492.41
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,542.47,446.78
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,485.54,397.3
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,428.24,346.11
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,367.72,290.45
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,308.49,234.97
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,246.68,177.7
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,188.39,124.67
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,129.41,75.62
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,77.22,39.44
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,29.62,20.85
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,22.74,12.67
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,12.39,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,132.9,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,275.91,221.08
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,359.34,303.36
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,450.0,383.88
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,519.05,442.56
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,590.45,500.03
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,647.44,542.94
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,704.23,583.87
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,749.33,613.62
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,786.0,636.38
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,821.45,658.94
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,854.25,679.26
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,878.26,693.89
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,898.99,706.31
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,912.19,712.83
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,921.72,717.01
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,923.92,717.08
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,922.27,714.76
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,914.61,709.19
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,903.15,701.14
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,884.91,688.47
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,863.08,673.36
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,835.66,655.51
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,804.97,635.21
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,769.02,610.16
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,730.32,582.81
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,686.06,549.43
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,639.71,513.48
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,589.0,473.17
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,537.07,430.69
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,480.9,384.0
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,424.39,335.49
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,364.66,282.46
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,306.26,229.39
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,244.9,174.39
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,187.03,122.96
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,129.36,75.63
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,78.43,40.47
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,31.0,22.0
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,22.56,12.76
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,12.39,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,125.63,3.12
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,265.19,212.65
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,347.85,294.55
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,438.8,377.1
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,463.29,400.09
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,483.95,417.77
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,561.82,483.08
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,639.93,544.59
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,650.55,550.55
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,650.34,547.94
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,750.63,625.3
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,849.12,698.97
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,867.12,708.83
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,888.97,722.01
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,902.55,729.57
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,912.55,734.61
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,789.21,640.09
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,633.77,513.13
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,708.89,574.5
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,772.44,625.45
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,711.77,575.08
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,656.12,528.79
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,652.31,526.61
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,644.75,521.24
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,643.54,520.11
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,633.85,512.15
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,638.47,516.17
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,631.6,510.38
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,582.63,469.99
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,531.95,427.43
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,475.9,379.18
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,419.96,329.99
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,359.95,276.85
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,302.18,224.84
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,242.29,171.86
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,184.43,121.34
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,127.92,76.03
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,79.6,43.1
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,34.96,25.01
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,25.25,14.88
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,14.77,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,93.36,7.48
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,194.51,150.58
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,273.71,224.04
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,362.3,301.36
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,437.9,365.21
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,517.15,429.56
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,451.75,374.28
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,364.18,300.1
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,549.49,450.88
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,743.08,596.34
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,779.54,618.39
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,809.38,636.28
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,840.57,654.82
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,868.98,671.03
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,884.3,678.78
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,896.17,684.16
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,903.89,685.84
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,901.09,680.47
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,894.11,674.86
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,883.52,667.01
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,868.9,656.62
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,850.68,643.95
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,824.53,626.01
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,795.23,606.01
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,761.49,582.29
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,724.83,556.39
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,681.62,524.56
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,638.38,492.0
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,588.72,454.08
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,537.57,414.01
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,481.56,369.38
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,425.53,323.36
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,366.34,273.28
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,308.37,223.04
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,247.77,171.47
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,190.75,122.95
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,131.18,75.51
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,80.38,40.91
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,33.8,23.64
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,24.14,13.97
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,11.94,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,12.06,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,24.15,14.35
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,43.28,31.73
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,61.91,48.5
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,81.42,65.75
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,100.7,82.51
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,202.59,172.95
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,313.76,269.43
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,455.21,391.38
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,609.54,519.76
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,524.92,445.49
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,432.68,364.51
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,504.66,423.55
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,563.92,471.2
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,584.61,487.12
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,603.99,502.1
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,601.61,498.2
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,597.78,493.3
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,481.35,397.18
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,368.01,301.98
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,248.31,203.53
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,129.98,104.19
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,114.44,91.28
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,99.07,78.43
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,65.67,50.28
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,32.55,22.17
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,56.78,42.88
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,81.06,63.6
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,71.7,55.76
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,62.35,47.91
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,149.62,122.57
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,229.42,189.31
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,202.75,166.65
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,176.87,144.59
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,149.27,120.91
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,122.58,97.86
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,95.78,74.71
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,70.34,53.16
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,47.07,36.61
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,29.23,19.19
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,15.05,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,115.88,29.47
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,239.55,194.76
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,312.75,265.96
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,392.72,338.16
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,462.46,399.27
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,535.86,460.85
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,619.04,528.16
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,709.65,598.21
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,756.87,632.82
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,802.43,665.8
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,830.85,683.58
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,863.36,704.22
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,888.53,719.14
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,910.43,731.86
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,924.95,740.83
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,935.77,747.28
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,938.72,747.15
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,937.8,744.47
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,931.13,739.23
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,920.59,731.43
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,903.68,717.88
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,883.03,701.83
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,856.14,682.4
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,825.85,660.56
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,790.49,635.23
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,752.12,607.55
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,707.97,573.77
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,661.52,536.74
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,610.16,495.03
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,557.42,451.13
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,500.94,403.48
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,444.08,354.07
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,382.84,299.19
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,322.64,243.98
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,260.53,187.63
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,201.42,134.29
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,140.95,83.39
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,86.27,43.92
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,35.78,20.54
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,24.04,15.01
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,11.76,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,139.98,45.39
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,294.27,237.71
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,376.31,316.85
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,465.37,396.3
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,533.96,454.73
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,604.86,511.62
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,661.38,553.42
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,711.35,588.58
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,757.32,619.81
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,801.69,649.03
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,836.7,671.03
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,868.97,690.77
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,893.58,704.79
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,914.85,716.41
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,928.65,724.88
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,938.7,730.88
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,941.12,730.65
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,939.6,727.9
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,932.54,721.17
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,921.58,711.93
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,904.5,698.62
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,883.66,682.88
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,856.64,664.19
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,826.19,643.1
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,790.45,618.19
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,751.71,591.02
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,707.87,558.6
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,661.69,522.61
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,609.64,481.5
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,556.46,438.48
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,500.18,391.76
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,443.47,343.4
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,383.24,291.18
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,322.81,237.64
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,260.82,183.3
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,201.78,131.53
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,141.56,82.04
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,87.24,43.52
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,36.71,20.03
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,23.88,14.51
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,11.66,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,145.31,55.14
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,305.29,243.61
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,387.61,321.63
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,476.82,400.28
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,544.09,457.22
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,613.29,512.64
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,669.58,553.8
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,719.22,588.33
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,764.87,618.76
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,808.75,647.02
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,843.46,670.94
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,875.4,692.96
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,899.61,708.59
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,920.39,721.7
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,933.75,728.91
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,943.36,733.6
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,945.04,733.18
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,942.81,730.18
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,935.35,724.79
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,924.02,716.82
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,905.37,703.78
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,883.07,688.23
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,856.04,669.08
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,825.67,647.54
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,789.19,621.73
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,749.86,593.69
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,705.9,561.46
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,659.73,525.82
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,609.11,485.07
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,556.99,442.17
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,500.3,394.97
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,443.25,346.16
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,382.54,293.22
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,323.12,240.12
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,261.48,185.26
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,202.86,133.36
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,143.17,83.75
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,89.41,45.24
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,39.42,21.62
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,25.76,16.2
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,11.58,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,133.49,57.57
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,275.05,221.4
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,359.2,300.34
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,451.35,381.65
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,524.57,443.78
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,597.1,502.62
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,655.59,546.41
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,713.91,588.31
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,762.01,621.43
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,808.56,652.64
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,844.76,676.9
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,871.13,693.8
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,896.49,708.6
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,918.58,720.97
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,933.25,729.12
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,944.23,734.79
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,947.74,735.7
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,947.39,734.09
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,939.95,728.39
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,928.64,720.16
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,910.99,706.53
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,889.67,690.45
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,862.09,671.07
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,831.19,649.32
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,794.17,623.12
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,754.4,594.79
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,709.71,561.08
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,662.87,524.28
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,611.87,483.58
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,559.49,440.86
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,502.62,394.05
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,445.29,345.58
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,384.31,292.59
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,324.78,239.79
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,262.67,185.48
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,203.81,134.07
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,144.63,85.62
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,91.98,48.13
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,40.06,21.72
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,25.25,15.73
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,12.37,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,127.71,60.05
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,260.03,206.68
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,341.85,281.78
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,431.43,359.54
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,506.77,422.28
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,582.08,482.25
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,639.56,524.86
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,696.98,565.62
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,746.73,598.36
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,795.25,629.15
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,824.26,646.6
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,857.48,666.93
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,883.26,680.44
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,905.88,691.65
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,920.17,699.2
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,930.81,704.41
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,932.24,703.54
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,929.84,700.31
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,923.06,694.95
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,912.49,687.22
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,895.92,674.63
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,875.71,659.76
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,848.62,640.93
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,818.26,619.96
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,782.78,594.6
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,744.47,567.3
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,700.68,535.38
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,654.75,500.47
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,604.71,462.16
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,553.19,421.84
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,497.6,378.02
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,441.47,332.46
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,381.42,282.13
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,322.56,231.66
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,261.3,180.02
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,203.23,130.84
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,144.45,83.68
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,91.97,46.84
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,40.44,21.0
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,25.1,15.41
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,12.28,0.38
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,130.31,67.1
