Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,264.0,209.14
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,346.91,283.75
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,437.58,361.21
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,508.63,419.73
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,582.81,478.22
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,432.44,356.5
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,226.33,184.0
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,286.46,233.33
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,361.1,292.2
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,466.84,376.21
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,563.27,451.04
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,572.31,455.77
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,579.19,459.31
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,619.91,491.04
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,659.72,521.8
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,808.6,637.1
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,923.88,719.33
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,916.79,714.03
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,906.01,706.84
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,888.63,695.44
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,867.77,681.5
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,840.87,662.68
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,810.82,641.49
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,774.43,614.27
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,738.92,587.66
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,694.67,553.4
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,648.47,516.85
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,597.23,475.59
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,545.28,432.89
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,489.47,386.61
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,433.82,339.3
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,374.11,287.24
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,315.16,235.12
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,255.81,182.91
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,200.26,134.43
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,143.69,88.53
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,94.81,53.64
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,49.17,29.31
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,32.49,21.76
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,15.66,3.14
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,151.27,85.26
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,311.57,250.7
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,389.84,323.87
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,481.7,404.34
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,552.01,463.94
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,624.49,522.46
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,682.73,567.59
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,740.62,611.41
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,787.1,645.86
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,824.83,673.24
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,861.78,697.78
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,895.98,719.93
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,920.5,734.71
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,941.56,746.94
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,956.18,755.97
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,967.0,762.4
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,969.61,761.92
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,968.24,758.8
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,960.61,752.24
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,949.04,743.08
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,931.6,730.19
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,910.39,714.76
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,882.43,694.28
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,851.06,671.43
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,813.69,643.24
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,773.44,612.98
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,728.84,580.53
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,681.98,544.39
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,629.73,502.5
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,576.08,458.55
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,518.15,410.33
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,459.68,360.58
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,398.11,306.68
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,337.63,252.57
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,274.47,196.7
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,214.47,143.62
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,154.1,93.34
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,100.09,53.85
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,45.78,24.84
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,27.59,18.35
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,13.44,2.91
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,153.5,94.35
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,315.2,262.05
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,392.39,336.73
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,482.71,418.89
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,556.06,483.91
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,631.98,548.05
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,587.97,508.58
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,519.97,448.07
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,680.73,580.72
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,834.52,698.86
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,870.75,722.66
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,904.11,744.56
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,929.28,760.41
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,951.03,773.69
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,965.05,780.93
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,975.18,785.44
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,977.33,784.61
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,975.44,781.08
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,967.91,774.39
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,956.39,764.99
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,937.51,749.73
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,914.87,731.92
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,887.63,711.91
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,856.89,689.4
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,819.48,661.94
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,779.19,632.26
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,733.97,598.25
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,686.42,560.13
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,634.37,517.82
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,580.91,473.29
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,523.11,424.64
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,464.84,374.1
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,402.5,318.22
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,341.45,262.15
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,278.41,204.56
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,218.22,149.68
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,156.68,96.53
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,100.85,54.18
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,48.33,26.42
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,29.04,20.13
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,17.52,6.52
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,9.53,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,91.67,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,214.04,138.65
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,335.5,275.3
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,417.8,351.01
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,506.19,427.31
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,574.52,483.39
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,644.55,537.15
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,702.0,578.85
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,752.56,614.13
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,798.91,644.84
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,843.33,673.45
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,879.17,696.71
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,912.14,717.8
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,936.99,733.14
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,958.32,746.12
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,973.27,755.01
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,984.33,761.41
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,984.34,759.68
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,980.25,755.44
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,972.59,749.21
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,960.96,740.47
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,943.83,728.74
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,922.82,714.51
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,895.51,694.94
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,864.69,673.05
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,828.0,646.42
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,788.18,617.61
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,742.78,585.51
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,695.05,549.32
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,640.87,507.39
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,585.8,463.72
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,527.65,416.73
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,468.9,367.79
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,406.94,314.47
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,346.01,260.61
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,281.94,204.39
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,220.92,150.44
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,159.71,98.71
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,104.44,57.26
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,49.32,26.91
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,29.16,20.25
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,19.27,8.42
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,10.48,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,68.11,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,194.53,131.35
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,313.37,259.76
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,395.03,335.14
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,483.67,412.36
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,545.97,464.89
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,615.15,520.0
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,673.34,564.41
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,731.23,607.34
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,776.19,639.38
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,819.13,670.25
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,855.63,695.32
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,889.43,718.13
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,822.49,665.41
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,735.26,596.51
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,853.75,685.7
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,952.41,755.35
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,955.42,754.03
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,954.59,751.02
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,947.36,745.12
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,936.33,736.75
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,838.68,664.7
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,727.24,578.58
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,693.98,553.34
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,660.08,527.01
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,674.84,540.61
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,684.65,549.61
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,684.92,550.39
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,677.24,544.42
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,623.72,501.58
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,569.77,457.66
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,512.98,411.05
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,456.19,363.04
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,395.62,310.21
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,335.16,256.36
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,273.41,201.57
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,215.2,149.83
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,156.67,100.63
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,105.04,61.84
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,55.69,33.76
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,34.6,25.12
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,22.47,11.4
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,11.44,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,75.33,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,201.49,140.12
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,317.61,264.37
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,399.14,341.7
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,482.84,418.16
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,550.97,477.93
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,620.89,536.47
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,679.47,582.85
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,737.73,627.76
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,785.71,663.61
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,831.97,697.56
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,861.48,717.32
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,895.19,740.21
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,921.37,757.09
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,944.19,771.38
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,958.71,780.66
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,969.47,787.24
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,974.62,790.0
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,975.83,789.99
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,968.29,783.16
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,956.8,773.59
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,939.67,758.79
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,918.74,741.37
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,891.11,720.28
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,860.03,696.71
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,824.14,669.57
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,785.23,640.14
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,740.08,605.65
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,692.59,566.95
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,639.48,523.03
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,585.33,477.4
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,527.97,428.81
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,469.48,377.98
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,407.97,322.84
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,347.45,267.39
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,283.97,209.67
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,223.39,154.61
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,162.62,102.0
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,107.43,59.63
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,51.96,28.11
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,29.75,20.87
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,20.43,10.33
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,12.39,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,60.16,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,187.41,134.37
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,302.75,252.56
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,385.44,329.1
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,475.04,408.25
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,548.48,470.35
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,620.57,528.65
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,679.36,572.52
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,737.83,614.78
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,786.66,648.72
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,833.87,680.77
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,870.46,705.73
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,896.92,723.18
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,922.71,739.19
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,945.2,752.75
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,959.86,761.34
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,970.75,767.39
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,973.54,767.78
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,972.38,765.57
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,964.48,759.43
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,952.69,750.73
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,936.08,737.29
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,915.7,721.34
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,887.97,700.96
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,856.87,678.24
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,821.11,651.19
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,782.33,621.98
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,737.33,588.45
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,690.09,551.11
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,638.33,509.65
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,585.06,466.11
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,527.78,418.89
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,469.41,369.58
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,408.01,315.95
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,347.61,262.0
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,284.23,206.12
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,223.77,152.47
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,162.78,100.94
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,107.63,59.24
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,52.5,27.92
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,29.58,20.49
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,20.75,10.8
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,13.34,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,14.3,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,125.14,89.77
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,217.97,180.6
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,274.62,233.8
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,335.2,288.65
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,384.4,331.41
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,434.33,373.24
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,488.91,418.07
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,544.31,462.35
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,564.33,475.88
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,580.63,486.17
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,648.12,540.54
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,716.86,594.77
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,752.27,619.8
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,780.37,639.17
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,886.02,717.13
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,986.35,788.88
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,988.88,788.44
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,987.29,785.71
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,980.14,780.02
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,968.96,771.59
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,952.08,757.99
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,931.25,741.67
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,903.72,721.43
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,872.63,698.66
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,836.36,672.25
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,796.84,643.33
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,751.39,609.57
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,703.43,571.7
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,651.58,529.62
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,597.81,484.94
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,539.93,436.29
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,481.34,385.59
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,418.79,329.65
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,356.6,272.68
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,292.54,214.19
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,230.67,157.57
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,165.56,100.72
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,107.13,55.39
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,51.8,25.08
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,27.33,18.63
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,20.0,10.6
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,13.34,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,115.15,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,237.62,177.0
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,349.51,290.04
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,429.01,363.45
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,514.26,438.0
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,580.52,492.83
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,648.36,544.65
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,697.72,580.43
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,752.32,619.2
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,797.96,649.19
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,841.56,677.19
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,876.25,700.04
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,908.04,720.67
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,932.44,735.91
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,953.27,748.66
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,966.93,757.46
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,976.71,763.72
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,976.66,761.71
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,972.5,757.06
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,965.2,751.47
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,953.98,743.28
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,936.88,729.68
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,915.97,713.57
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,888.5,693.95
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,857.59,671.95
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,820.81,644.45
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,781.04,614.85
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,736.62,582.7
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,689.87,546.56
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,637.76,505.58
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,584.32,462.58
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,527.32,415.86
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,469.86,367.61
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,408.35,314.32
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,347.92,260.67
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,285.17,205.38
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,225.1,152.15
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,164.07,100.39
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,108.03,57.73
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,54.84,28.21
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,30.05,20.83
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,19.57,10.31
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,13.34,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,105.75,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,232.23,174.49
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,336.53,277.13
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,416.44,349.41
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,502.12,423.14
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,569.63,478.3
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,638.87,531.19
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,695.33,572.25
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,751.27,611.78
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,790.9,638.5
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,835.12,668.21
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,870.35,690.2
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,902.76,709.92
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,927.67,724.47
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,949.11,736.62
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,963.02,743.21
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,973.13,747.31
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,976.16,746.71
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,975.21,743.62
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,968.36,737.1
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,957.55,728.1
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,939.78,714.56
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,918.25,698.66
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,890.74,679.75
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,859.79,658.54
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,823.81,634.1
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,784.87,607.48
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,740.25,576.6
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,693.27,541.71
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,641.48,501.15
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,588.22,458.56
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,531.51,413.22
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,474.24,366.07
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,412.2,313.41
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,351.56,260.58
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,288.42,206.07
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,227.93,153.26
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,166.97,102.31
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,111.65,60.64
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,55.73,28.55
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,30.04,20.66
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,21.28,11.79
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,12.03,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,114.9,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,242.29,182.93
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,347.32,284.65
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,427.77,356.48
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,513.82,429.19
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,582.49,484.52
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,652.86,537.11
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,709.69,577.47
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,765.89,616.12
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,805.43,641.69
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,849.51,670.3
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,885.16,693.68
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,917.94,714.89
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,942.97,729.14
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,964.49,740.94
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,978.12,746.86
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,987.86,750.21
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,988.62,747.53
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,985.3,742.3
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,977.47,735.7
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,965.7,726.96
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,946.99,713.9
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,924.55,698.46
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,896.61,679.09
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,865.26,657.44
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,827.91,630.61
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,787.79,601.87
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,742.69,571.42
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,695.34,536.93
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,643.58,497.41
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,590.42,455.9
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,533.31,410.79
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,475.09,363.51
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,413.08,311.98
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,352.34,260.09
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,289.23,206.07
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,228.99,153.97
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,168.57,103.89
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,111.25,60.7
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,58.21,30.56
