Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,3.24,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.63,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,4.63,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.63,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.56,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.49,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,67.95,51.4
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,133.01,104.56
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,177.27,139.92
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,222.08,174.99
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,352.65,277.72
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,487.29,378.32
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,414.3,320.9
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,355.15,274.42
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,383.65,295.19
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,411.66,314.73
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,495.94,376.49
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,565.09,424.88
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,749.85,557.77
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,899.76,653.47
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,792.07,579.22
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,683.46,502.59
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,735.74,542.87
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,768.08,566.26
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,724.87,537.58
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,679.81,507.45
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,550.16,415.01
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,438.48,333.22
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,464.29,354.26
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,465.69,353.5
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,264.49,202.18
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,104.72,80.12
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,92.6,70.98
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,80.55,61.45
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,119.02,82.63
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,129.83,80.88
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,79.62,49.08
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,48.52,36.86
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,35.96,25.26
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,22.84,10.82
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,13.82,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,60.02,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,163.98,112.77
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,259.44,209.95
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,367.74,306.24
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,443.33,374.14
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,524.11,444.2
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,322.69,274.97
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,66.06,50.7
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,63.26,48.24
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,60.47,45.72
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,76.83,59.23
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,93.7,73.0
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,99.94,77.98
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,106.19,82.96
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,149.91,118.95
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,194.22,155.07
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,318.0,256.5
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,433.54,349.31
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,513.54,413.76
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,578.66,466.06
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,638.11,514.84
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,682.39,551.81
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,499.82,404.88
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,324.7,260.58
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,327.43,263.59
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,329.83,266.21
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,227.54,183.07
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,136.82,108.32
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,176.12,141.33
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,214.78,173.77
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,221.22,179.41
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,227.02,184.55
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,181.48,147.33
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,137.46,111.02
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,90.72,71.83
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,43.69,31.9
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,38.55,27.66
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,33.42,23.37
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,101.16,69.39
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,133.2,84.34
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,81.62,50.69
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,48.88,38.59
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,35.56,25.87
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,23.66,12.43
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,14.3,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,95.07,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,238.85,175.38
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,327.95,273.03
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,427.18,364.69
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,504.26,434.74
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,585.29,505.17
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,653.35,560.51
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,716.59,608.8
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,772.28,649.92
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,826.9,689.17
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,874.15,722.12
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,919.47,753.1
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,954.09,775.1
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,985.41,794.41
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,1009.53,808.59
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,1029.95,820.08
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,1043.82,826.89
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,1053.5,830.8
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,1055.88,829.67
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,1053.82,825.59
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,1045.14,818.24
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,1032.21,808.1
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,1013.63,792.93
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,990.95,775.06
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,962.12,754.12
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,929.52,730.57
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,891.04,702.81
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,849.2,672.59
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,802.76,638.89
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,753.62,602.99
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,699.55,560.47
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,643.44,515.32
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,583.7,465.78
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,522.91,414.06
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,458.53,358.18
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,394.21,300.77
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,327.42,240.85
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,262.26,181.8
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,196.55,123.7
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,134.43,73.45
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,70.99,33.59
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,31.09,22.29
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,25.5,16.92
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,19.75,9.83
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,10.96,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,95.11,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,239.51,178.09
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,327.78,269.41
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,426.51,357.61
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,502.9,424.4
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,583.14,491.11
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,647.97,540.8
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,713.42,587.72
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,768.67,626.37
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,816.08,658.22
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,860.93,686.29
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,903.4,712.04
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,938.43,733.08
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,970.34,751.73
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,994.25,764.71
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,1014.44,775.17
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,1027.23,782.13
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,1035.99,786.55
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,1037.83,785.01
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,1035.51,780.91
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,1027.08,774.84
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,1014.54,766.22
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,994.8,753.31
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,971.2,737.9
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,941.93,718.29
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,909.12,696.26
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,871.09,670.85
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,830.04,643.14
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,783.22,611.04
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,734.0,576.29
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,679.72,535.11
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,624.36,491.99
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,565.42,445.8
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,505.92,397.48
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,441.98,344.07
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,379.55,290.0
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,315.39,233.09
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,253.63,177.65
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,190.38,122.68
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,131.9,75.8
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,72.77,38.12
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,35.83,26.43
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,28.92,19.86
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,21.67,11.59
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,12.87,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,83.95,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,220.0,168.5
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,306.73,254.72
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,404.91,341.45
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,480.62,406.96
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,556.9,470.19
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,623.29,522.43
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,690.73,572.17
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,747.13,611.08
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,802.64,648.1
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,848.11,675.91
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,891.38,701.48
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,919.53,717.5
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,952.07,736.39
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,976.2,747.73
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,996.76,756.48
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,1010.66,761.41
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,1020.67,763.85
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,1023.3,761.56
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,1021.9,756.85
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,1013.48,750.12
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,1001.08,741.06
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,982.93,727.13
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,960.96,710.98
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,932.6,693.02
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,900.76,672.83
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,862.99,649.39
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,822.2,623.66
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,776.97,593.9
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,729.35,561.37
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,676.53,522.91
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,622.07,481.95
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,564.09,437.93
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,504.78,391.2
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,441.87,339.47
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,379.61,286.41
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,315.63,230.72
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,253.99,176.3
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,191.27,122.55
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,133.25,76.52
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,74.02,38.92
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,36.56,27.13
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,29.69,20.62
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,22.49,12.57
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,13.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,95.58,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,208.91,159.88
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,292.96,241.0
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,387.78,324.57
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,462.63,388.87
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,542.03,453.99
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,606.75,504.88
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,672.63,553.48
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,724.74,590.34
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,780.2,628.9
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,824.72,657.55
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,867.09,684.15
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,902.73,708.08
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,935.51,729.93
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,959.15,743.9
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,979.3,755.5
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,984.88,756.63
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,995.01,761.18
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,997.64,761.12
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,996.42,758.62
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,988.78,752.96
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,977.33,744.88
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,958.96,732.59
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,937.01,717.91
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,909.28,698.51
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,878.29,676.89
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,841.54,650.24
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,805.74,624.3
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,760.43,592.35
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,712.99,557.03
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,661.03,517.49
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,607.88,476.09
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,550.54,431.12
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,492.98,384.57
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,431.86,333.16
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,369.84,279.78
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,307.48,225.98
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,247.92,173.93
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,187.83,122.63
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,132.79,79.1
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,79.68,45.61
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,44.3,33.6
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,35.48,25.34
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,26.19,15.51
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,15.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,79.03,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,169.96,129.47
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,252.58,205.89
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,348.42,289.55
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,224.41,187.87
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,51.13,37.98
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,65.64,50.09
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,80.86,62.5
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,304.47,251.6
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,515.64,422.38
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,363.83,296.2
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,192.5,152.13
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,323.96,258.74
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,461.86,366.63
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,377.67,298.11
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,293.25,229.4
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,222.18,173.02
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,153.57,118.05
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,189.64,146.45
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,225.76,174.43
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,291.31,225.53
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,369.1,285.07
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,670.48,521.74
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,921.23,701.62
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,893.52,679.61
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,862.74,657.31
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,707.06,541.45
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,560.43,427.68
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,642.36,493.86
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,696.57,536.61
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,645.14,497.3
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,592.65,456.97
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,536.18,413.57
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,479.84,368.97
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,420.55,320.19
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,362.79,271.46
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,302.81,220.6
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,246.09,172.08
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,188.49,124.33
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,136.38,84.09
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,85.05,51.58
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,51.13,38.98
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,39.94,28.76
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,28.26,17.1
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,17.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,62.29,8.33
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,132.04,100.17
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,219.01,175.93
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,308.8,252.04
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,382.6,313.45
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,462.16,377.2
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,334.1,272.57
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,164.37,130.39
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,186.81,148.25
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,209.3,165.48
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,215.84,169.74
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,222.44,174.06
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,356.73,280.44
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,496.21,386.43
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,574.75,444.74
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,668.75,512.87
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,582.39,446.43
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,507.98,388.5
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,403.98,309.73
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,303.44,232.1
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,305.37,233.74
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,307.23,235.07
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,346.98,264.82
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,375.1,285.47
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,466.94,355.66
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,543.74,413.26
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,586.19,446.19
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,613.85,468.21
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,465.9,357.19
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,332.24,254.52
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,410.27,316.76
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,472.12,364.18
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,438.93,339.14
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,403.08,311.5
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,387.94,297.44
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,360.54,271.62
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,300.77,221.74
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,246.51,176.07
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,191.37,131.01
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,141.99,93.1
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,94.7,62.37
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,61.78,48.26
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,48.09,35.84
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,31.64,20.26
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,16.21,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,83.19,25.24
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,172.13,131.87
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,256.27,206.35
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,352.4,288.64
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,293.85,241.68
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,217.59,176.99
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,377.49,310.1
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,559.58,454.58
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,607.23,489.02
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,654.0,522.53
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,684.54,542.71
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,712.05,560.4
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,726.81,569.15
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,737.61,575.06
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,771.05,598.19
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,802.81,619.86
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,915.06,702.24
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,1006.34,765.41
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,1011.98,769.02
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,1013.71,770.52
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,1006.22,765.18
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,994.79,757.29
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,977.62,745.52
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,956.56,731.15
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,928.62,711.49
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,897.21,689.45
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,760.71,589.45
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,620.65,479.83
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,520.24,403.67
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,424.12,329.41
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,544.09,427.39
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,619.81,486.99
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,491.62,385.43
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,384.38,300.56
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,396.68,307.35
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,380.62,287.2
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,317.31,231.58
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,256.3,177.53
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,194.26,124.06
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,136.1,77.62
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,76.91,39.82
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,37.57,27.36
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,30.82,21.17
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,23.72,14.06
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,11.81,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,120.27,54.05
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,252.77,201.16
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,334.24,275.97
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,424.84,354.67
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,498.86,418.06
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,573.1,479.36
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,635.21,527.11
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,697.61,572.91
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,752.2,611.12
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,805.76,647.66
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,846.94,673.07
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,885.48,696.15
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,920.03,717.48
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,951.59,736.51
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,971.96,747.93
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,988.59,756.93
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,992.83,757.61
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,1001.79,761.78
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,1002.14,760.17
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,998.63,756.15
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,989.84,749.78
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,977.34,741.04
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,962.69,730.36
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,937.28,712.32
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,908.53,692.74
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,876.69,671.0
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,835.61,641.71
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,792.75,611.08
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,747.95,579.22
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,701.42,544.84
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,651.11,506.04
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,599.23,465.25
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,542.01,420.86
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,485.4,375.6
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,424.35,325.14
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,366.4,276.14
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,306.49,225.2
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,249.87,176.62
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,192.83,129.51
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,140.69,89.36
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,91.52,57.56
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,56.93,43.93
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,44.78,32.94
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,33.23,21.78
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,17.05,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
