Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,76.13,37.37
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,158.71,122.62
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,258.99,208.82
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,365.58,298.59
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,443.24,363.16
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,523.89,428.11
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,606.65,493.44
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,689.82,555.57
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,746.15,596.01
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,801.7,635.37
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,854.3,672.29
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,898.15,702.53
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,933.59,726.64
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,966.05,748.63
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,992.84,765.08
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,1016.2,779.16
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,1029.48,787.01
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,1038.79,792.27
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,1042.28,792.31
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1041.66,789.7
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,1033.8,783.3
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,1021.82,774.23
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1003.98,761.53
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,982.09,746.18
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,953.08,725.68
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,920.45,702.74
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,883.59,677.06
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,843.38,648.94
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,797.01,616.09
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,748.07,581.21
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,694.18,540.04
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,638.78,496.53
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,579.75,450.02
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,519.85,401.41
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,456.94,348.96
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,394.16,294.99
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,328.76,237.6
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,262.25,178.9
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,197.88,123.43
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,137.39,75.27
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,78.57,38.69
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,36.36,26.34
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,30.62,21.05
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,24.68,15.09
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,11.22,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,135.38,80.83
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,282.08,225.36
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,368.17,302.09
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,459.79,379.82
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,534.62,441.14
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,612.71,502.15
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,677.36,548.82
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,742.39,593.96
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,796.78,630.55
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,842.97,660.61
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,887.35,688.12
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,929.21,713.45
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,962.82,731.99
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,993.18,748.12
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,1015.01,758.37
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,1033.0,766.1
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,1045.9,772.62
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,1054.76,776.69
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,1053.96,773.85
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1049.01,768.63
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,1039.61,762.24
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,1026.17,753.44
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1006.06,739.06
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,982.17,722.4
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,953.06,703.82
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,920.44,682.95
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,881.27,658.09
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,839.2,631.06
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,745.02,566.26
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,654.23,499.61
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,652.58,499.6
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,635.33,486.44
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,576.25,441.68
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,515.69,394.45
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,418.0,317.95
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,338.27,255.39
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,300.12,219.89
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,247.2,169.55
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,189.95,121.57
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,136.72,80.68
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,82.75,45.35
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,40.59,30.21
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,34.0,24.15
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,27.09,17.3
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,13.4,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,120.22,76.19
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,242.4,192.58
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,326.22,266.0
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,419.53,344.09
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,493.26,403.99
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,570.89,464.27
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,635.87,511.47
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,698.32,554.01
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,753.34,590.16
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,807.41,624.73
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,852.27,650.89
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,894.94,675.05
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,929.84,697.43
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,953.66,712.52
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,977.07,726.15
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,996.98,737.52
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,1010.18,745.19
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,1019.6,750.53
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,1021.76,751.27
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,1019.99,749.6
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,1011.31,744.53
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,998.78,737.07
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,959.69,711.09
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,915.72,681.83
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,909.43,678.51
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,895.62,669.92
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,857.29,644.98
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,816.38,618.17
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,771.4,587.75
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,726.27,555.87
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,669.58,513.96
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,613.23,471.33
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,555.83,427.62
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,496.87,381.35
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,435.88,331.48
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,376.46,281.53
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,314.37,229.28
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,255.29,178.82
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,196.08,129.36
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,142.58,87.7
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,90.63,54.53
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,52.13,40.17
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,41.85,30.82
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,31.12,20.6
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,15.74,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.86,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,15.3,5.43
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,27.86,17.64
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,46.23,33.69
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,64.82,49.76
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,84.35,66.33
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,103.74,82.45
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,209.88,172.11
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,327.02,267.77
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,429.22,349.85
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,524.93,424.98
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,440.01,353.83
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,346.51,275.46
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,271.79,214.89
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,189.28,147.58
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,198.31,154.33
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,207.36,160.96
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,245.97,191.26
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,284.61,221.3
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,291.28,225.86
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,297.87,230.42
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,385.02,298.16
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,459.54,355.21
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,456.74,352.18
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,453.63,349.16
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,444.24,342.17
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,434.58,335.03
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,345.52,266.23
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,255.46,196.05
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,378.94,293.63
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,481.77,372.82
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,415.58,321.59
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,352.09,272.54
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,386.32,300.63
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,405.23,315.01
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,397.1,305.95
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,369.09,278.31
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,309.05,226.92
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,252.08,177.73
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,194.15,128.88
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,141.36,87.38
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,91.07,55.13
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,53.53,40.89
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,43.33,31.69
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,32.66,21.66
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,16.52,1.49
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,14.37,4.98
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,25.99,15.89
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,42.65,30.28
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,60.13,45.23
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,79.12,61.19
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,98.0,76.76
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,69.34,52.53
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,44.61,31.68
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,58.15,42.71
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,71.7,53.62
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,136.36,106.13
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,203.62,159.68
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,189.19,147.59
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,175.17,135.96
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,219.85,171.37
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,264.8,206.56
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,288.86,225.08
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,312.8,243.44
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,356.54,276.52
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,386.74,298.88
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,448.5,346.57
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,508.72,392.42
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,511.1,394.13
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,522.35,402.58
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,481.68,371.77
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,451.35,348.68
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,340.15,263.5
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,229.46,177.13
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,243.81,188.79
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,257.61,199.89
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,279.71,217.73
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,296.53,231.36
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,234.32,182.99
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,174.92,136.34
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,125.45,96.91
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,76.37,57.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,40.89,28.32
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.03,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,99.64,76.58
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,200.61,157.48
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,324.32,256.27
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,454.54,356.85
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,445.34,347.36
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,420.2,326.35
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,526.64,407.12
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,619.93,475.68
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,658.57,502.05
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,681.9,517.56
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,704.34,531.88
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,725.18,544.96
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,719.23,539.33
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,711.84,532.89
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,773.88,578.61
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,822.34,613.71
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,753.64,563.82
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,681.72,511.98
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,611.12,460.3
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,538.75,406.86
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,566.79,429.36
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,580.95,440.75
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,460.93,350.43
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,349.91,266.1
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,359.24,274.14
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,359.74,274.31
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,378.21,286.3
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,369.1,273.49
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,309.69,224.05
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,253.54,176.95
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,197.08,130.8
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,144.5,90.39
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,94.72,58.72
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,58.68,45.36
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,47.48,35.34
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,35.76,24.44
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,19.13,4.99
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.16,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.4,0.47
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,11.57,4.07
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,15.75,7.64
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,20.4,11.58
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,25.05,15.47
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,37.15,25.56
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,49.27,35.56
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,42.3,29.63
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,35.33,23.74
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,28.36,17.84
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,21.39,12.0
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,34.9,23.05
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,48.44,34.04
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,41.45,28.21
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,34.47,22.43
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,56.42,40.15
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.41,57.77
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,92.12,68.66
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,105.94,79.6
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,180.37,138.87
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,255.43,197.75
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,280.93,217.41
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,306.08,236.88
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,224.17,173.33
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,144.3,110.45
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,117.78,89.32
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,91.52,68.27
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,88.21,65.73
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,84.92,63.18
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,176.22,136.45
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,266.58,207.5
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,157.38,121.89
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,51.19,36.48
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,72.18,53.86
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,92.94,71.02
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,49.75,35.78
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.49,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.34,1.52
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.2,3.11
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,79.03,61.65
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,155.05,124.67
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,103.98,81.81
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.91
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,220.97,178.88
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,392.6,315.59
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,201.61,161.8
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,23.27,13.7
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,65.27,48.32
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,107.89,82.9
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,180.89,141.96
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,255.07,201.0
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,199.52,156.15
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,145.28,112.31
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,173.11,134.67
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,200.84,156.78
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,132.37,101.95
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,65.36,47.72
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,78.92,58.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,92.53,69.83
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,124.79,95.98
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,156.89,121.9
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,179.55,140.22
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,201.79,158.19
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,218.71,171.98
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,234.84,185.15
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,165.65,129.95
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,97.77,75.06
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,75.45,56.97
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,53.03,38.59
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,33.45,22.45
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.92,6.12
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.05,4.58
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.19,3.02
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.34,1.45
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.48,0.11
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.34,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,10.36
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,33.45,22.53
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,52.02,38.65
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,70.49,54.43
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,89.92,70.83
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,109.25,86.85
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,80.7,62.58
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,55.8,41.46
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,89.45,69.2
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,124.64,97.63
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,78.74,59.61
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,35.36,23.68
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,33.51,22.1
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,37.26,25.02
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,42.87,29.49
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,44.29,30.59
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,45.7,31.7
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,405.45,320.52
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,750.38,572.37
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,429.59,334.21
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,100.21,74.88
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,451.25,354.25
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,782.66,593.33
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,846.73,640.64
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,885.53,667.11
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,716.75,545.5
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,549.14,417.83
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,305.86,237.2
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,70.89,51.67
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,291.2,228.99
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,485.37,375.57
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,378.21,293.23
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,286.29,222.87
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,299.55,233.09
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,300.88,232.04
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,278.9,210.65
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,241.2,174.37
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,189.65,131.57
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,143.08,95.2
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,96.52,63.46
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,59.79,46.94
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,47.95,36.31
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,37.19,26.23
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,19.18,7.39
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.86,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,16.22,7.53
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,26.91,17.1
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,40.88,29.25
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,55.15,41.47
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,69.82,53.79
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,84.46,65.83
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,257.33,211.12
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,440.22,356.44
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,475.88,380.94
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,510.22,404.77
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,583.42,459.16
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,659.21,513.91
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,728.37,562.37
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,784.8,601.09
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,587.49,452.49
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,368.89,283.18
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,721.32,554.8
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,1026.45,759.28
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,1027.64,753.82
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,1024.88,749.45
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,813.64,606.83
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,575.46,431.08
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,789.03,594.15
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,958.34,709.53
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,929.72,689.1
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,897.77,668.54
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,859.9,643.16
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,819.3,615.81
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,774.32,586.78
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,727.1,555.44
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,674.78,517.3
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,621.55,477.46
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,507.57,390.4
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,413.14,317.71
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,366.84,281.65
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,321.3,245.09
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,302.33,223.85
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,261.98,181.62
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,197.68,126.79
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,139.96,80.71
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,84.43,45.34
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,42.85,32.15
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,36.92,26.79
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,30.69,20.82
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,15.0,4.98
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,30.17,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,84.79,17.64
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,180.74,139.11
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,282.0,228.94
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,368.49,303.95
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,464.13,383.5
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,537.48,443.04
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,614.2,502.94
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,682.07,551.55
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,755.36,602.23
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,809.6,638.91
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,862.52,674.15
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,902.12,698.71
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,946.7,726.56
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,979.94,747.3
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,1009.89,765.81
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,1033.28,779.85
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,1052.93,791.46
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,1063.79,798.43
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,1070.58,802.87
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1071.26,802.12
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,1067.78,798.71
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,1057.18,791.53
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,1042.5,781.75
