Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,1020.96,765.85
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,995.6,747.48
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,964.28,726.0
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,929.52,702.18
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,889.66,675.04
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,846.95,645.77
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,799.28,612.15
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,749.3,576.72
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,694.68,535.33
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,638.75,491.96
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,580.13,445.96
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,520.85,398.23
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,455.7,344.2
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,392.74,290.75
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,328.53,236.17
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,266.46,182.54
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,203.45,129.18
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,141.55,80.3
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,84.68,44.32
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,41.92,31.07
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,36.37,26.08
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,30.56,20.55
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,19.57,8.54
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,9.53,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,46.76,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,126.64,46.97
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,223.93,173.22
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,329.9,267.05
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,410.12,336.83
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,493.89,406.55
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,565.89,463.21
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,640.4,518.42
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,702.19,560.19
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,763.95,600.3
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,818.12,635.77
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,863.84,664.62
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,906.8,689.83
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,947.18,712.85
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,980.73,733.71
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,1011.03,752.36
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,1033.52,764.61
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,1052.21,774.34
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,1063.9,779.35
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,1071.54,781.86
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,1072.11,779.94
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,1068.53,775.54
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,1058.82,768.9
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1045.02,759.79
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,1023.88,746.29
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,998.91,730.56
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,968.83,711.06
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,935.24,689.23
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,895.53,663.22
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,852.92,635.1
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,805.39,602.6
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,755.5,568.51
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,700.11,527.99
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,643.66,485.67
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,584.28,440.75
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,523.06,393.12
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,458.87,341.88
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,395.69,289.84
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,331.08,235.91
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,268.7,182.86
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,205.76,130.13
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,143.63,81.49
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,86.52,45.55
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,43.47,32.13
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,37.56,26.89
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,31.36,21.07
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,19.93,9.06
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,9.53,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,32.35,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,92.77,42.54
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,181.49,139.91
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,277.91,224.01
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,363.67,297.27
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,457.06,374.02
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,528.82,431.15
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,603.7,488.35
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,670.32,535.44
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,734.69,578.44
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,787.98,612.3
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,840.03,644.43
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,885.78,671.43
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,929.44,696.47
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,954.9,710.58
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,985.15,728.0
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,1007.95,740.71
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,1027.22,751.2
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,1039.01,758.1
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,1046.9,762.66
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,1045.28,760.0
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1039.65,754.96
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,1029.72,748.5
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,1015.94,739.67
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,996.04,727.21
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,972.52,712.43
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,942.67,692.72
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,909.56,670.88
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,871.22,645.67
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,830.08,618.44
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,775.97,581.68
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,719.25,540.73
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,654.76,493.31
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,592.61,446.8
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,524.86,396.03
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,460.53,346.92
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,407.13,304.39
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,353.91,260.93
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,298.82,216.35
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,246.24,173.17
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,194.45,131.13
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,146.87,94.65
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,98.87,62.76
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.25,46.42
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.5,36.17
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,36.14,25.05
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.7,11.38
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,25.85,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,70.6,36.97
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,136.19,105.72
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,214.98,174.65
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,276.46,227.84
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,343.45,283.78
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,397.72,327.96
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,452.99,371.57
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,505.09,410.74
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,557.07,448.73
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,620.08,495.6
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,684.73,542.64
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,806.18,631.51
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,922.68,712.52
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,954.95,730.48
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,975.75,740.84
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,997.1,751.59
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,1014.87,760.2
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,1025.89,765.28
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,1033.11,767.89
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,1031.25,763.09
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,1025.51,755.91
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,1015.67,747.66
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,1002.08,737.08
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,979.95,720.01
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,954.5,700.99
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,925.43,681.08
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,893.26,659.19
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,857.88,635.57
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,815.1,606.92
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,769.45,576.21
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,721.92,542.49
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,625.17,471.27
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,538.74,406.73
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,524.47,396.22
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,495.63,372.99
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,387.95,291.39
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,305.93,230.19
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,293.59,216.17
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,262.04,183.9
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,205.74,138.87
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,157.15,102.73
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,108.84,71.54
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,72.43,57.03
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,60.98,46.96
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,46.06,33.48
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,26.57,14.65
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,6.67,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,29.0,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,80.32,46.22
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,165.9,127.39
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,251.8,200.45
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,198.82,159.71
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,113.39,88.8
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,140.66,111.33
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,177.57,140.94
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,133.86,104.67
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,101.07,77.31
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,112.67,86.44
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,124.28,95.41
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,180.08,139.26
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,236.88,182.63
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,224.05,172.0
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,211.49,161.91
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,324.34,247.69
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,428.53,323.37
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,389.17,293.14
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,350.25,263.93
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,507.7,380.05
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,649.81,478.97
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,626.05,460.77
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,601.95,443.72
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,617.12,455.38
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,630.39,465.4
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,566.22,419.51
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,497.52,370.37
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,453.5,339.1
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,411.14,308.53
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,461.52,346.99
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,499.98,375.55
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,503.98,379.24
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,497.7,375.18
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,431.87,326.46
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,372.11,282.04
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,311.95,237.02
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,259.33,197.47
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,262.62,196.22
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,244.33,174.59
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,194.62,134.09
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,149.13,99.05
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,102.65,66.07
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,59.43,46.11
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,49.58,37.39
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,39.24,27.91
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,24.65,13.54
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,30.39,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,84.85,52.49
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,168.53,129.77
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,253.42,201.64
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,142.72,114.54
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,8.34,1.36
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,33.42,22.47
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,58.59,43.33
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,80.4,60.99
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,103.03,79.01
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,114.62,88.04
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,126.23,97.02
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,155.16,119.57
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,184.29,141.88
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,194.33,149.28
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,204.4,156.74
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,173.72,132.28
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,143.66,108.41
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,118.93,88.99
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,94.54,69.76
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,129.0,96.63
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,163.57,123.03
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,293.13,220.95
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,417.16,309.9
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,287.29,214.15
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,157.88,117.21
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,327.83,245.98
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,490.45,361.73
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,564.97,415.8
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,628.92,462.16
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,567.55,419.18
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,506.67,376.81
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,551.5,412.02
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,573.01,428.27
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,497.38,372.91
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,431.59,324.46
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,377.81,283.81
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,327.27,244.76
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,184.57,137.73
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,67.01,49.08
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,58.13,42.15
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,49.26,35.02
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,39.93,27.54
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,30.62,21.05
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,22.25,13.66
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.89,6.22
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.87,0.52
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,25.22,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,72.78,48.73
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,131.0,105.6
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,194.28,163.42
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,257.91,220.97
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,340.17,293.13
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,280.86,240.34
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,195.86,163.95
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,461.7,394.71
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,728.52,613.52
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,782.14,651.64
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,834.76,688.97
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,876.03,717.18
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,920.42,747.49
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,954.15,769.23
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,984.91,788.63
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,1009.57,803.45
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,1030.84,815.81
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,1042.84,823.08
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,1041.8,821.11
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,1044.54,820.53
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,1043.42,817.33
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,1034.16,809.75
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,1021.08,799.62
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,1002.6,784.58
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,980.38,767.05
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,950.66,745.45
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,917.67,721.57
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,880.83,695.4
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,840.93,666.88
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,795.12,633.62
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,747.06,597.89
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,694.8,556.9
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,640.7,513.54
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,581.37,465.77
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,521.53,416.13
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,459.46,362.58
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,397.68,307.8
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,333.69,250.67
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,271.85,194.73
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,205.51,136.07
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,146.19,87.08
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,89.12,49.43
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,45.33,35.25
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,39.56,29.9
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,33.49,24.0
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,22.69,13.01
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,13.34,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,60.95,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,166.75,121.36
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,250.75,205.9
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,348.39,294.14
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,425.59,362.32
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,508.67,432.29
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,578.71,489.57
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,647.79,543.49
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,710.05,588.06
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,772.27,631.29
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,825.21,667.01
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,876.65,700.9
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,921.05,729.33
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,955.18,750.11
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,988.05,771.66
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,1017.68,790.93
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,1040.7,804.16
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,1060.05,814.95
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,1071.66,822.08
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,1079.25,826.68
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,1080.11,825.63
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,1076.86,822.42
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,1066.66,815.67
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,1052.4,806.32
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1032.61,792.21
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,1008.91,775.48
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,978.37,754.64
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,944.34,731.37
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,905.5,704.63
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,863.5,675.5
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,816.06,642.23
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,766.18,606.86
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,712.33,565.85
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,656.57,522.07
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,596.83,474.51
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,536.31,424.81
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,472.62,370.39
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,408.98,314.4
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,340.27,253.52
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,276.04,195.49
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,211.21,138.11
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,149.76,87.38
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,89.96,48.04
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,43.45,33.71
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,35.25,26.26
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,30.72,21.82
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,21.23,12.12
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,13.34,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,74.35,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,197.9,148.03
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,283.94,233.75
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,383.27,323.25
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,458.01,389.21
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,541.89,459.48
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,612.17,515.66
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,684.18,569.46
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,745.07,612.47
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,805.52,654.06
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,851.18,683.7
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,901.42,716.16
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,943.58,742.18
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,982.96,765.9
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,1014.93,784.58
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,1043.43,800.83
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,1064.77,812.19
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,1082.19,821.01
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,1092.54,824.76
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,1098.73,825.91
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,1098.22,823.29
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,1093.48,818.11
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,1082.52,810.56
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,1067.42,800.46
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1045.78,784.67
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1020.23,766.44
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,989.16,746.41
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,954.54,723.92
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,913.9,697.16
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,870.21,668.07
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,822.57,635.9
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,772.42,601.55
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,715.1,559.25
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,657.0,514.71
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,597.36,467.67
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,537.02,418.61
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,471.1,363.83
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,407.15,308.83
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,341.17,251.26
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,277.18,194.49
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,212.81,138.55
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,152.26,89.39
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,89.47,47.8
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,43.52,33.36
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,38.52,28.84
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,33.29,23.81
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,22.98,13.5
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.01,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,73.21,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,165.4,124.33
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,248.63,203.57
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,344.78,289.56
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,425.0,360.35
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,511.9,434.22
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,581.39,490.95
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,653.07,547.08
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,710.96,589.33
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,772.48,633.44
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,824.44,669.79
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,874.8,704.37
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,916.7,732.13
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,956.0,757.7
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,978.88,771.09
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,1006.5,787.98
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,1027.76,800.25
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,1045.35,809.97
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1056.12,814.67
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1062.96,816.75
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1060.93,813.02
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,1054.92,806.72
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,1044.35,798.74
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,1029.9,788.21
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,1008.32,771.27
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,983.15,751.99
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,953.11,730.89
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,919.8,707.49
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,880.9,680.08
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,839.26,650.63
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,792.65,617.25
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,743.9,581.63
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,691.44,541.36
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,637.07,498.73
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,577.76,451.1
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,518.22,402.08
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,455.5,349.43
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,393.66,296.14
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,330.25,241.1
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,269.08,187.33
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,203.74,131.57
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,145.93,85.42
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,90.16,49.43
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,47.41,35.9
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,42.2,31.22
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,36.78,26.06
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,25.19,14.92
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.63,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,52.45,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,115.37,84.31
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,197.6,157.3
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,283.87,232.36
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,362.53,300.2
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,453.29,376.07
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,289.02,239.88
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,71.67,54.22
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,145.2,115.01
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,233.13,185.98
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,255.86,203.07
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,278.52,219.94
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,352.2,277.75
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,427.36,335.43
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,482.19,375.88
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,523.15,405.41
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,609.28,470.3
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,710.12,543.99
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,875.97,670.82
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,1028.89,777.24
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,916.71,693.78
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,783.9,590.11
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,906.02,683.91
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,995.15,745.45
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,976.2,729.5
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,953.77,711.98
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,924.37,691.31
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,891.9,668.63
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,854.78,641.81
