Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,815.0,613.23
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,773.16,584.43
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,725.85,550.55
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,673.03,511.49
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,619.29,470.91
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,561.78,427.45
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,504.14,382.54
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,444.13,333.86
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,382.63,282.83
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,321.13,231.18
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,262.19,181.0
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,203.25,132.05
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,149.11,89.98
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,96.56,56.54
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,56.61,43.55
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,48.46,36.38
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.52,29.07
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,28.45,17.56
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.93,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,90.29,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,198.85,153.17
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,281.34,231.88
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,376.03,318.1
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,453.28,387.2
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,533.47,456.4
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,602.39,513.5
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,673.05,568.5
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,735.17,614.81
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,797.15,660.0
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,842.48,691.11
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,892.47,725.3
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,935.37,753.61
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,975.74,779.71
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,1007.8,799.46
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,1036.44,816.64
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,1058.36,829.25
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,1076.43,839.2
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,1087.04,844.93
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1093.51,847.89
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,1092.85,844.72
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1087.98,838.82
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,1076.82,829.99
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1061.55,818.48
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1040.38,801.79
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,1015.33,782.57
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,984.16,760.36
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,949.45,735.72
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,909.64,706.36
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,866.73,674.82
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,819.44,641.09
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,769.63,605.33
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,713.97,562.95
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,656.8,517.86
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,597.2,470.57
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,536.72,421.1
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,472.77,366.67
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,408.94,310.84
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,340.31,250.46
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,276.28,193.08
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,211.24,135.85
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,149.64,85.5
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,89.87,46.77
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,43.01,32.78
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,35.28,25.88
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,31.18,21.94
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,22.69,13.55
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.68,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,97.28,17.31
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,212.24,163.49
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,295.39,239.29
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,390.14,321.13
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,464.91,383.6
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,541.41,444.67
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,609.51,498.36
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,679.07,549.94
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,737.4,591.18
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,795.04,631.04
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,844.8,663.01
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,885.58,688.09
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,925.44,712.24
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,962.45,734.12
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,993.13,751.04
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,1020.49,765.63
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,1040.12,775.05
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,1055.89,782.02
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,1065.5,786.58
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,1071.14,788.76
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,1069.42,785.46
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,1063.65,779.82
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,1052.29,772.82
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,1037.02,763.44
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,1013.81,748.05
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,987.1,730.41
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,956.34,711.43
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,922.35,690.13
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,882.28,664.49
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,839.7,636.84
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,792.28,605.16
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,742.8,571.08
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,689.56,532.22
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,635.03,491.24
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,576.25,445.72
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,517.13,398.5
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,454.94,347.46
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,393.81,295.73
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,331.14,242.0
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,267.29,186.7
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,205.85,134.37
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,148.62,88.72
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,93.18,52.82
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,50.34,38.97
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,44.43,33.73
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,38.21,27.9
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,26.73,16.87
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,14.2,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,63.88,19.61
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,145.38,112.49
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,220.52,180.03
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,306.55,255.28
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,245.6,205.16
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,156.24,127.89
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,215.43,177.7
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,288.46,237.33
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,423.41,346.96
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,571.83,461.98
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,578.95,463.11
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,594.62,470.97
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,757.8,593.06
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,919.89,702.53
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,806.45,617.54
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,666.12,509.29
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,734.57,559.0
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,815.95,614.48
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,932.67,696.84
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,1038.06,762.69
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,986.51,726.0
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,921.81,677.76
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,972.49,716.41
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,1008.61,739.87
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,987.22,725.13
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,962.47,708.75
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,881.29,655.13
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,798.72,595.49
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,793.34,595.27
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,782.31,590.16
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,733.9,556.09
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,685.06,521.31
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,643.74,492.04
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,598.19,458.66
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,508.36,390.53
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,433.44,333.11
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,387.76,297.14
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,341.77,259.88
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,268.04,203.3
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,211.82,161.77
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,178.06,134.87
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,145.91,109.62
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,114.41,86.2
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,86.21,69.83
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,67.88,53.89
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,50.73,38.53
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,32.23,21.41
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,60.95,24.9
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,128.77,98.1
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,209.88,169.34
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,293.71,242.49
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,232.42,192.36
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,136.47,110.01
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,105.49,83.76
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,76.47,58.9
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,170.86,137.58
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,265.61,214.49
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,328.91,265.45
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,393.93,317.04
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,390.5,312.01
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,385.68,306.07
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,352.33,278.54
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,305.54,240.55
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,511.86,403.51
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,706.69,550.09
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,880.06,683.77
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,1040.25,797.41
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,1047.89,798.83
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,1042.96,792.6
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,1033.18,784.83
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,1019.62,774.64
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,1001.18,760.12
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,979.0,743.21
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,948.91,722.42
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,915.59,699.43
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,878.09,673.79
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,837.61,645.92
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,791.65,613.68
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,743.49,579.21
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,691.04,539.39
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,636.89,497.35
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,578.1,451.43
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,519.14,403.93
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,457.49,352.26
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,396.13,299.34
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,332.68,244.09
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,271.3,189.91
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,209.31,136.06
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,146.96,85.55
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,90.28,48.9
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,46.0,35.15
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,40.77,30.52
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,35.24,25.36
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,28.72,18.74
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,24.23,0.52
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,102.47,54.64
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,215.43,170.58
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,295.35,243.36
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,385.86,322.38
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,459.19,384.53
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,537.03,447.48
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,604.19,500.16
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,670.13,548.96
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,728.2,588.77
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,785.68,627.1
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,835.79,658.97
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,884.17,688.79
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,924.16,712.39
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,953.48,728.31
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,983.99,744.42
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,1011.24,758.01
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,1030.61,767.29
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,1046.26,774.21
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,1055.46,777.93
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,1060.79,779.27
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,1059.75,775.83
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,1054.76,770.08
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,1042.78,760.87
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,1026.99,749.42
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,1004.74,733.24
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,979.0,715.03
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,948.4,695.15
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,914.62,673.23
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,874.67,646.55
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,832.22,618.13
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,785.98,588.59
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,737.68,556.56
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,685.14,519.33
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,630.03,479.18
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,572.24,435.73
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,514.13,390.52
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,452.49,341.41
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,391.85,291.27
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,329.72,238.94
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,266.33,184.8
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,205.71,133.52
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,149.45,88.99
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,94.82,54.07
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,52.44,40.65
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,46.66,35.59
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,40.58,29.93
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,27.9,18.03
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.75,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,12.51,2.56
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,25.06,15.07
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,42.94,30.59
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,61.33,46.4
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,81.75,63.62
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,102.04,80.37
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,122.38,96.85
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,142.77,113.07
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,137.97,108.26
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,133.7,103.97
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,150.12,116.86
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,166.59,129.68
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,158.6,122.66
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,150.87,115.97
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,143.32,109.71
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,135.9,103.6
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,233.18,179.88
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,332.22,255.15
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,250.81,191.96
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,171.54,130.14
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,166.06,125.64
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,160.6,121.07
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,144.59,108.5
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,128.73,96.03
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,137.16,102.7
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,145.49,109.27
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,170.19,128.57
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,194.62,147.57
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,161.09,121.33
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,128.07,95.47
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,118.61,88.24
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,109.2,81.01
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,122.58,91.68
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,135.82,102.26
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,108.93,81.31
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,82.05,60.2
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,132.6,100.56
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,180.57,138.56
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,170.84,131.36
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,160.56,123.68
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,140.05,108.0
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,120.22,92.72
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,99.97,76.82
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,80.55,64.21
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,61.44,47.65
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,42.05,30.54
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,26.47,16.45
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,1.91
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,7.51
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.1
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,29.69,19.37
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,37.14,25.53
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,54.39,39.81
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,71.68,53.95
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,92.92,71.17
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,114.46,88.43
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,76.87,57.55
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,40.95,28.04
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,77.85,57.91
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,115.64,88.0
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,126.25,96.25
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,136.85,104.49
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,149.9,114.54
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,162.97,124.53
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,190.66,146.21
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,218.32,167.74
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,230.2,176.51
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,241.96,185.17
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,239.97,183.54
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,237.93,181.91
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,267.56,204.36
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,296.84,226.3
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,304.63,231.78
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,312.15,237.09
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,321.47,243.84
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,333.96,252.93
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,395.69,300.45
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,453.98,344.46
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,390.62,296.81
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,333.06,253.45
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,357.37,273.33
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,373.36,285.9
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,281.03,215.27
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,200.79,154.02
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,216.83,165.67
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,222.58,167.78
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,187.11,139.28
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,152.71,112.26
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,108.27,72.14
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,49.65,37.55
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,43.77,32.42
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,37.54,26.72
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,27.55,17.43
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.53,2.19
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,17.87,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,108.62,70.71
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,196.3,152.9
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,274.77,221.9
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,362.48,296.95
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,440.24,361.97
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,524.18,429.64
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,591.49,481.17
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,660.73,531.97
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,721.55,574.01
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,786.58,618.18
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,838.17,651.27
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,888.17,682.53
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,925.33,704.2
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,967.66,729.1
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,998.97,746.78
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,1026.98,762.17
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,1048.75,773.37
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,1066.85,782.19
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,1076.67,786.91
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,1082.47,789.17
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,1081.68,788.03
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1076.78,784.43
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,1064.79,776.06
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,1048.82,765.28
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,1027.48,749.98
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,1002.35,732.36
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,970.87,711.48
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,936.01,688.41
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,896.53,662.5
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,854.04,634.46
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,807.36,603.36
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,758.25,570.34
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,703.54,530.98
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,647.45,489.2
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,588.9,445.22
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,529.55,399.14
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,467.05,348.42
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,404.68,296.29
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,336.69,239.14
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,273.59,184.91
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,210.01,131.34
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,149.91,84.04
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,91.79,47.55
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,41.66,30.77
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,37.87,27.52
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,33.94,23.87
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,25.64,16.05
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,16.85,3.32
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.31,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.63,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,123.41,100.06
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,255.21,209.23
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,283.33,230.77
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,310.92,251.71
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,156.3,125.14
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,83.44,63.61
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,156.63,123.17
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,130.58,101.66
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,105.0,80.65
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,145.54,113.32
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,186.39,145.73
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,516.8,410.4
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,817.82,635.91
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,845.38,654.42
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,860.2,665.41
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,748.85,580.4
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,639.18,495.42
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,431.96,337.87
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,219.38,170.44
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,205.96,160.16
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,192.66,149.71
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,183.72,142.72
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,174.88,135.81
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,375.32,297.23
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,556.1,436.95
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,415.22,326.89
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,288.51,226.65
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,324.98,256.95
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,353.09,279.69
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,308.46,244.66
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,268.77,213.44
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,285.85,221.61
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,274.94,202.14
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,216.77,151.64
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,162.97,107.66
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,112.13,73.54
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,72.43,59.12
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,61.24,49.11
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,49.44,38.22
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,34.92,24.56
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,20.69,6.58
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,54.94,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,160.23,116.1
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,261.6,212.24
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,340.67,284.41
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,428.79,361.44
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,499.14,420.95
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,576.35,483.11
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,642.08,532.94
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,708.79,579.7
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,766.92,617.17
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,817.91,648.06
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,867.19,678.95
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,914.49,707.65
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,954.2,730.8
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,991.06,751.65
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,1020.98,770.32
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,1047.41,786.74
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,1067.12,797.28
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,1082.95,805.38
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,1091.71,810.53
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,1096.38,813.22
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,1094.4,810.19
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,1088.28,804.67
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,1076.01,796.41
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1059.72,785.68
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1037.58,770.14
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1011.65,752.21
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,979.77,731.42
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,944.47,708.32
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,904.28,681.79
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,861.15,653.08
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,813.21,620.53
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,762.9,586.02
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,707.28,545.4
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,650.55,502.41
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,591.62,456.46
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,531.97,408.54
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,469.04,356.67
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,403.33,301.14
