Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,338.27,245.14
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,274.99,189.77
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,211.6,135.38
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,151.77,87.45
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,94.03,50.41
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,43.82,33.23
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,39.75,29.71
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,35.5,25.74
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,26.82,17.5
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,17.61,5.39
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,55.87,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,158.87,115.61
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,257.08,205.4
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,335.49,275.01
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,422.81,349.2
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,495.47,408.67
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,569.55,466.57
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,635.62,515.39
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,702.73,561.18
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,761.26,599.13
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,819.14,635.5
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,862.37,661.15
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,910.1,689.35
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,949.74,710.02
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,986.61,728.37
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,1016.6,745.31
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,1043.15,760.02
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,1063.06,769.69
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1079.14,777.05
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,1088.75,782.71
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,1094.29,786.04
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,1092.16,783.88
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1085.93,779.34
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,1074.15,772.35
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,1058.38,762.97
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,1036.28,750.19
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,1010.44,735.0
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,979.14,715.25
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,944.44,693.26
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,904.35,666.72
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,861.33,638.09
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,813.61,608.12
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,763.55,576.08
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,709.59,537.49
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,653.95,496.35
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,594.26,450.8
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,533.84,403.29
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,471.02,352.59
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,405.37,298.16
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,340.57,243.21
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,277.49,188.8
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,213.42,134.65
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,152.8,86.73
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,94.54,49.86
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,43.74,32.74
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,39.67,29.26
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,35.4,25.33
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,27.19,17.65
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.48,6.45
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.15,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,65.9,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,154.88,114.13
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,250.98,201.0
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,329.25,271.05
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,416.34,346.21
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,489.34,406.65
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,566.54,467.79
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,629.22,515.49
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,696.15,563.02
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,754.82,602.94
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,812.91,641.64
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,862.03,672.34
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,902.01,696.42
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,942.05,718.98
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,979.38,739.22
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,1008.87,754.92
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,1034.98,768.21
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,1054.52,775.51
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,1070.29,780.3
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,1079.13,784.13
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,1083.98,785.56
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,1082.27,781.41
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,1076.53,774.89
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,1064.3,765.96
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1048.16,754.73
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,1026.75,738.83
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,1001.64,720.76
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,970.22,700.2
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,935.5,677.57
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,895.83,652.14
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,853.26,624.71
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,805.75,593.41
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,755.98,560.38
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,702.43,522.47
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,647.29,482.36
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,588.46,438.46
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,528.95,392.67
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,466.41,343.19
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,401.03,290.07
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,337.05,237.04
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,274.87,184.5
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,211.98,132.29
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,152.51,86.0
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,90.81,46.72
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,44.39,33.02
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,40.38,29.61
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,36.16,25.77
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,27.99,18.19
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.33,7.45
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,28.69,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,80.14,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,169.49,125.48
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,266.9,212.45
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,344.76,281.47
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,431.06,354.9
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,502.76,413.11
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,575.36,469.35
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,640.76,517.85
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,707.07,563.54
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,763.9,599.99
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,819.9,634.85
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,869.15,666.09
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,909.26,690.57
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,948.09,713.96
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,984.14,735.26
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,1013.3,753.62
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,1039.04,769.8
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,1058.14,780.51
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,1073.45,788.83
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,1081.78,793.95
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,1086.1,796.65
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,1084.84,794.36
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,1079.52,789.87
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,1066.69,781.72
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,1049.94,771.13
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,1027.93,756.03
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,1002.22,738.54
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,970.66,718.23
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,935.78,695.62
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,895.67,669.3
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,852.74,640.85
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,805.15,608.36
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,755.3,574.05
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,701.15,534.23
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,645.57,492.2
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,586.99,447.43
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,527.78,400.75
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,449.71,338.12
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,377.97,279.57
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,330.18,236.99
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,274.12,186.59
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,211.96,134.09
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,153.6,88.13
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,92.04,48.3
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,45.85,34.28
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,41.91,30.93
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,37.79,27.17
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,29.24,19.28
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,20.18,8.49
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,13.72,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,37.47,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,106.25,78.19
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,177.18,140.58
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,177.25,143.66
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,176.43,143.7
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,224.05,183.41
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,274.99,224.84
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,296.45,240.97
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,315.48,254.69
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,434.96,350.21
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,551.92,440.99
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,708.04,563.44
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,866.51,679.83
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,793.48,621.7
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,693.09,539.68
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,769.92,595.91
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,836.17,642.99
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,956.76,730.54
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1058.64,798.18
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,1070.69,804.33
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,1078.84,808.4
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,1083.32,808.84
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,1083.73,806.7
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,1074.24,799.31
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,1060.71,789.41
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,1007.17,752.87
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,950.44,714.14
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,957.64,719.1
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,955.28,717.25
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,916.85,689.62
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,874.97,659.83
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,826.73,628.07
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,775.99,594.18
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,718.21,551.54
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,660.0,506.85
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,599.74,459.46
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,538.82,410.31
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,475.93,358.42
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,412.69,304.74
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,343.6,245.8
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,279.57,190.15
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,214.81,134.83
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,152.73,85.3
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,93.3,47.69
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,45.22,34.03
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,40.98,30.41
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,33.42,23.64
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,26.48,17.11
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,19.16,8.23
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,22.24,1.35
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,95.05,70.42
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,164.47,130.57
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,216.55,176.16
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,272.01,223.15
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,321.3,263.5
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,372.36,303.83
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,418.99,339.02
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,465.13,372.72
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,548.12,434.42
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,623.25,488.61
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,778.05,602.52
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,927.27,703.3
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,966.47,725.8
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,1002.97,747.01
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,1031.98,762.75
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,1057.46,776.12
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,1075.77,785.13
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,1090.15,791.72
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,1097.93,795.75
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,1101.62,797.36
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,1091.69,788.81
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,1077.51,777.82
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,1064.63,768.7
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1047.95,757.26
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,984.02,714.1
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,906.97,658.87
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,860.09,626.32
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,813.23,593.38
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,814.34,596.93
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,807.23,594.22
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,735.7,542.75
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,668.98,494.45
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,665.38,494.09
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,644.88,480.13
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,577.34,430.31
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,511.22,380.3
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,445.67,328.69
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,379.94,275.78
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,325.78,229.49
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,264.48,176.29
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,208.81,130.54
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,155.04,89.89
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,99.15,54.96
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,54.51,41.57
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,49.32,37.22
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,43.84,32.31
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,33.67,23.03
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,22.0,10.54
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,21.69,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,63.6,21.61
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,138.43,104.7
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,218.42,175.19
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,290.05,238.18
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,369.93,306.57
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,382.64,316.9
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,376.32,310.57
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,509.02,418.53
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,651.01,530.25
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,710.48,572.82
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,770.3,614.45
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,791.56,626.66
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,807.52,635.09
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,841.99,657.03
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,873.21,676.3
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,889.24,683.48
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,898.35,685.68
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,881.58,668.94
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,860.24,649.34
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,880.33,662.16
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,897.91,673.0
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,910.79,679.45
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,920.93,684.03
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,875.82,650.4
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,829.57,616.29
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,781.63,581.09
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,741.11,551.02
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,721.81,537.64
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,701.3,523.25
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,622.33,465.65
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,545.28,409.02
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,538.7,405.56
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,529.34,399.57
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,406.01,308.03
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,292.83,222.47
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,399.98,306.56
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,476.63,362.4
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,376.88,285.51
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,304.13,230.83
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,205.84,156.52
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,118.2,90.14
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,151.34,105.17
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,158.23,97.81
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,106.38,64.47
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,64.48,50.59
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,57.3,44.48
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.75,37.73
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.55,25.73
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.72,11.53
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.71,3.38
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,57.38,41.1
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,104.36,81.74
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,150.94,121.99
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,201.85,165.32
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,171.25,139.25
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,134.8,107.35
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,118.84,93.64
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,103.9,80.76
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,70.3,52.72
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,38.13,25.96
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,391.43,317.09
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,740.58,579.97
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,394.93,315.59
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,21.42,11.75
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,187.14,144.96
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,360.2,278.27
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,246.44,189.71
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,149.28,113.26
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,113.27,84.85
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,77.65,56.52
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,128.59,96.74
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,179.74,136.47
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,223.68,170.07
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,267.39,203.08
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,322.21,244.19
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,383.62,289.55
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,271.15,205.11
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,168.19,126.39
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,515.19,400.81
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,811.69,618.38
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,766.12,584.59
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,718.9,550.11
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,589.16,450.99
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,481.24,367.12
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,504.73,387.55
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,501.72,384.77
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,443.38,336.78
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,386.05,288.55
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,276.3,205.59
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,211.3,161.8
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,181.61,138.45
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,153.06,116.2
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,124.67,94.82
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,98.48,79.62
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,79.35,63.21
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,59.76,46.01
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,41.09,29.31
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,22.12,11.16
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,21.34,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,59.08,28.97
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,130.25,98.25
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,216.84,172.7
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,288.32,234.68
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,368.25,302.31
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,223.94,184.51
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,38.08,26.31
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,50.2,36.28
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,62.35,46.08
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,87.3,66.1
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,113.07,86.41
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,125.63,95.99
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,138.19,105.5
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,147.24,112.2
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,156.35,118.92
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,177.73,135.26
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,199.18,151.5
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,205.9,156.17
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,212.59,160.83
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,217.78,164.65
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,222.9,168.46
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,525.55,400.76
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,796.12,595.99
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,788.52,589.32
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,779.36,582.76
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,478.93,364.18
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,173.68,129.97
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,165.76,124.4
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,157.92,118.59
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,153.38,115.13
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,148.89,111.71
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,310.11,237.19
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,461.96,351.53
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,401.62,306.16
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,345.86,264.28
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,287.91,220.42
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,234.99,180.0
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,224.77,172.5
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,214.12,164.53
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,193.73,149.17
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,173.59,133.85
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,151.01,116.35
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,129.21,99.4
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,108.6,83.45
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,89.02,71.26
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,69.24,54.3
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,49.15,36.75
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,32.39,21.86
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.84,5.74
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.94,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.11,3.59
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.21,7.94
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,21.33,12.23
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,16.69,8.3
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.05,4.38
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,41.35,28.53
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,70.75,52.34
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,252.88,199.84
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,434.5,339.57
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,528.84,409.51
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,614.77,471.6
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,653.33,496.7
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,690.98,520.89
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,642.46,481.63
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,575.64,429.94
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,802.0,596.89
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,1007.1,733.72
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,1016.91,734.44
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,1023.16,734.36
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,1025.11,731.93
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,1023.36,727.23
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,1012.15,718.58
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,997.39,707.87
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,978.86,694.48
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,949.92,674.67
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,921.05,656.4
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,894.44,639.58
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,853.36,613.77
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,814.6,589.38
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,772.05,561.91
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,724.5,529.69
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,673.93,494.55
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,621.64,457.21
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,564.94,415.37
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,507.95,372.06
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,449.08,326.07
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,390.14,278.56
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,329.39,229.03
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,266.91,177.54
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,206.91,128.49
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,149.71,84.53
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,95.08,50.55
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,50.7,37.45
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,45.8,33.38
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,40.59,28.79
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,32.22,21.34
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,23.35,12.29
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,31.58,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,91.57,56.01
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,161.41,124.73
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,241.16,194.77
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,140.19,114.31
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.04,4.66
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.83,7.04
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,17.62,9.36
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,84.34,65.37
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,156.08,123.97
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,131.01,102.54
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,107.13,82.4
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,106.5,81.49
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,105.95,80.64
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,113.16,86.03
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,120.37,91.39
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,148.39,113.49
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,176.57,135.49
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,193.08,147.91
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,209.57,160.23
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,214.27,163.69
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,218.92,167.16
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,163.54,123.75
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,108.91,80.71
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,159.84,120.68
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,210.65,159.95
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,238.25,180.66
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,265.53,200.99
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,295.19,223.43
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,324.26,245.33
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,388.08,293.6
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,444.41,335.61
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,395.19,299.16
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,347.95,264.18
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,301.48,229.62
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,257.52,196.55
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,189.47,144.74
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,122.5,92.7
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,160.31,122.97
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,195.76,151.07
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,137.76,105.81
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,80.11,60.04
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,70.28,52.29
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,60.46,44.43
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,50.66,36.56
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,40.87,30.11
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,31.55,22.0
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,22.25,13.77
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.36,6.68
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.48,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.34,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
