Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.77,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.63,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.48,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.34,1.5
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.66,3.47
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.98,5.41
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,15.31,7.32
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,66.57,49.86
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,116.93,90.72
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,83.44,63.12
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,51.23,36.63
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,128.95,99.6
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,209.39,162.82
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,191.87,148.52
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,174.59,134.68
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,193.05,148.77
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,211.49,162.65
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,206.92,158.58
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,202.35,154.63
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,320.93,244.85
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,432.71,326.58
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,305.81,232.07
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,178.17,134.9
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,147.98,111.39
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,118.13,87.86
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,118.03,87.87
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,117.93,87.85
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,111.75,83.08
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,105.59,78.35
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,153.52,116.09
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,200.59,152.72
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,271.68,207.62
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,337.63,257.57
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,442.52,339.43
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,508.02,385.65
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,418.18,315.14
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,353.36,265.4
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,271.69,204.36
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,215.27,164.3
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,196.01,137.22
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,149.29,86.92
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,94.97,52.04
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,50.45,38.42
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,46.39,34.96
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,42.11,31.06
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,33.36,23.09
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.08,13.7
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,41.84,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,117.92,78.78
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,192.79,149.9
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,280.3,226.47
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,211.94,173.87
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,107.88,85.94
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,117.61,93.67
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,127.15,100.8
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,141.03,111.62
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,155.08,122.41
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,208.67,165.31
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,275.17,217.33
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,310.11,243.39
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,345.27,269.26
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,356.67,276.37
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,367.7,283.24
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,427.37,327.21
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,487.32,370.21
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,576.73,434.54
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,652.84,487.77
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,701.54,522.07
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,760.87,563.18
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,814.4,600.26
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,873.93,640.48
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,960.89,704.36
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,1024.41,744.52
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1002.3,728.25
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,976.79,710.7
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,945.73,690.55
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,911.62,668.43
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,872.5,643.31
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,830.81,616.31
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,784.79,585.79
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,736.75,552.88
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,684.4,515.34
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,630.04,475.37
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,572.75,432.93
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,515.11,388.7
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,454.58,340.05
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,394.8,290.5
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,333.46,239.05
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,270.21,185.38
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,210.18,134.81
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,153.8,90.36
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,99.24,55.51
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,54.4,41.84
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,49.68,37.82
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,44.69,33.31
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,35.58,25.0
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,24.99,14.58
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,41.28,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,116.76,80.06
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,185.83,144.36
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,267.44,214.94
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,211.74,172.59
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,119.95,95.74
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,180.83,146.32
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,238.92,193.14
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,260.85,209.31
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,281.67,224.27
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,356.42,281.91
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,422.69,331.43
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,555.74,431.89
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,696.98,533.43
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,724.1,548.88
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,737.13,555.59
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,884.91,661.15
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,1006.68,738.14
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,1026.48,747.69
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,1042.82,756.1
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,1050.01,760.29
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,1053.44,762.3
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,1049.07,758.52
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,1040.91,752.5
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,1028.55,744.91
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,1012.59,735.11
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,990.72,720.56
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,965.49,703.86
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,935.23,685.21
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,901.96,664.43
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,863.29,638.57
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,822.1,610.84
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,776.16,581.71
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,728.26,549.89
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,676.75,512.7
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,623.13,472.94
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,565.73,428.96
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,508.08,383.5
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,448.31,335.19
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,389.54,286.27
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,328.9,235.36
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,266.44,182.4
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,207.61,133.22
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,152.7,90.23
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,99.16,55.94
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,55.03,42.22
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,50.36,38.24
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,45.41,33.79
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,35.09,24.43
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.94,14.51
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.65,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,24.77,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,69.0,46.41
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,131.23,101.16
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,200.57,160.8
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,117.26,93.8
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,20.4,11.63
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,133.61,107.4
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,268.68,218.02
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,201.33,161.47
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,133.8,104.34
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,129.1,99.83
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,124.73,95.61
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,124.98,95.32
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,125.31,95.12
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,148.96,113.49
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,172.76,131.77
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,167.29,127.19
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,161.88,122.72
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,124.72,93.2
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,88.01,64.05
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,130.08,97.09
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,172.34,129.94
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,178.44,134.29
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,184.47,138.61
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,193.77,145.72
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,202.93,152.74
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,152.22,113.56
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,102.12,74.57
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,113.33,83.35
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,124.49,92.07
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,98.18,71.66
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,71.97,51.21
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,168.71,127.23
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,263.5,200.78
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,221.15,168.32
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,179.53,136.31
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,122.93,92.41
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,66.18,47.63
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,76.9,56.4
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,87.6,65.17
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,61.44,44.38
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,35.32,23.33
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,60.94,44.45
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,85.68,64.86
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,72.57,54.42
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,59.53,46.13
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,46.47,34.79
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,33.42,23.3
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,22.26,13.39
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.11,3.35
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.02,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.04,3.7
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,28.32,17.67
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,44.88,31.78
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,66.27,49.83
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,87.56,67.54
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,126.84,99.81
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,167.26,132.43
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,193.98,153.17
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,220.61,173.5
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,215.06,168.02
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,209.45,162.58
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,228.21,176.79
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,246.95,190.87
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,381.03,294.77
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,520.45,398.76
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,541.81,412.74
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,562.2,426.35
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,613.14,462.86
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,663.96,498.59
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,674.09,504.89
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,683.14,510.64
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,372.84,284.22
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,63.63,44.56
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,66.46,47.02
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,69.28,49.33
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,148.89,111.87
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,228.33,173.13
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,131.81,98.49
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,72.46,51.99
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,108.39,80.31
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,68.2,48.8
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.85
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,31.23,19.52
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,34.48,22.18
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,112.19,84.63
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,187.22,144.42
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,178.92,138.15
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,170.67,132.03
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,111.19,85.02
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,50.23,35.81
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,28.33,17.87
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.92,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.92,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.85,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.16,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.48,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.8,1.81
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.12,3.78
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.8,1.79
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,12.06,4.44
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,17.64,9.02
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,98.36,75.2
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,183.82,143.17
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,164.62,127.29
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,145.82,111.95
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,122.78,93.21
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,100.18,74.91
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,172.6,132.12
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,246.19,188.91
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,484.18,370.37
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,702.39,525.58
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,624.35,466.29
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,533.54,399.02
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,446.92,335.92
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,352.16,265.57
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,294.26,222.65
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,237.26,179.68
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,550.07,418.69
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,834.77,619.28
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,622.14,465.45
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,417.95,313.82
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,462.4,348.23
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,505.28,379.95
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,397.88,301.32
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,297.75,226.72
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,358.74,273.96
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,411.69,313.49
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,320.53,244.86
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,237.36,181.87
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,168.46,129.04
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,100.33,75.64
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,91.58,69.11
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,82.86,62.45
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,114.53,87.92
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,141.48,109.4
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,119.43,92.48
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,98.61,80.14
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,79.37,63.59
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,59.9,46.5
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,41.76,30.37
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,23.22,13.54
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,43.24,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,95.84,68.01
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,158.82,122.86
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,238.91,190.85
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,179.0,144.3
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,90.49,70.32
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,95.9,74.62
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,101.6,78.9
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,108.48,84.04
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,115.46,89.18
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,142.18,110.15
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,169.05,130.83
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,170.06,131.13
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,171.2,131.64
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,184.17,141.23
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,197.21,150.78
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,425.26,324.78
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,637.73,474.95
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,655.92,484.37
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,673.3,494.79
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,636.71,467.3
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,598.82,439.21
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,595.94,437.29
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,582.28,427.81
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,634.73,465.06
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,674.85,493.05
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,711.06,517.73
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,736.28,534.85
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,681.95,496.91
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,625.84,458.04
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,721.87,531.8
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,790.57,583.6
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,511.86,385.91
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,261.53,196.73
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,285.2,215.87
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,305.45,231.38
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,338.97,257.22
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,363.1,275.26
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,270.7,205.99
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,187.28,143.03
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,171.38,131.5
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,155.75,119.91
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,173.13,123.58
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,164.13,105.08
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,115.63,73.45
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,75.16,59.51
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,67.31,52.9
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,59.03,45.6
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,47.07,34.79
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,31.72,20.54
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,16.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,35.96,0.48
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,84.79,60.23
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,145.74,112.38
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,214.56,170.48
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,279.15,224.13
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,358.8,287.72
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,196.36,158.63
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.49,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,305.34,247.79
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,617.51,477.76
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,591.62,451.32
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,542.5,412.26
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,500.54,380.1
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,464.29,351.22
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,499.45,375.85
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,534.36,399.39
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,701.5,518.73
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,874.03,633.78
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,838.85,604.65
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,790.14,569.33
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,909.26,653.34
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,1013.43,719.45
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,1020.79,722.14
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,1015.44,718.43
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,1003.7,711.06
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,988.51,701.74
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,966.17,688.08
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,940.74,672.59
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,911.41,653.87
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,879.22,633.36
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,841.08,609.71
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,803.67,586.38
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,758.17,557.45
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,710.94,525.58
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,661.03,490.96
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,609.3,454.04
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,553.54,414.07
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,497.6,372.32
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,439.16,326.6
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,381.67,279.91
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,319.29,228.15
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,262.28,179.73
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,205.2,132.12
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,151.8,90.29
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,100.3,57.18
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,56.79,43.71
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,52.24,39.9
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,47.41,35.6
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.59,26.72
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.96,17.54
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,12.06,4.43
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,17.65,9.0
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,53.98,38.71
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,90.55,67.89
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,70.37,51.45
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,50.31,35.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,95.36,71.01
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,141.54,106.79
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,393.29,299.2
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,634.39,467.78
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,702.81,511.38
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,758.15,547.38
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,899.51,646.98
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,1026.61,727.65
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,1019.73,722.99
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,1019.07,724.03
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,1007.24,718.07
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,991.93,710.03
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,970.38,696.65
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,945.62,681.22
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,843.41,614.09
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,736.13,537.24
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,782.56,576.48
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,804.34,595.19
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,759.72,566.96
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,714.21,536.86
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,554.39,418.53
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,424.68,319.88
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,477.16,361.95
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,498.34,376.08
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,439.95,328.85
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,382.32,281.25
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,320.01,229.45
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,263.23,181.21
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,206.14,133.35
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,152.74,91.37
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,101.25,58.12
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,57.47,44.3
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,52.96,40.52
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,48.17,36.26
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,37.92,27.03
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.91,17.57
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,14.12,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,76.5,25.7
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,168.09,124.39
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,240.67,189.16
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,324.58,261.68
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,395.68,322.23
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,472.46,384.77
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,538.67,435.81
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,605.07,484.77
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,666.28,527.91
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,727.83,568.89
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,780.99,601.58
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,832.99,632.52
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,871.89,655.88
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,915.05,681.93
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,951.08,703.38
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,984.24,722.87
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,1011.34,739.3
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,1035.05,753.64
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,1051.69,763.55
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1064.61,771.25
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,1071.15,774.53
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,1073.8,775.53
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,1071.02,772.27
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,1064.34,766.72
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1050.85,757.99
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,1033.62,747.04
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1010.86,732.64
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,984.64,716.08
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,953.26,695.76
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,918.74,673.38
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,878.3,647.4
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,835.26,619.49
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,788.62,588.57
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,739.88,555.7
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,687.33,517.88
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,633.42,478.06
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,576.16,434.29
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,518.35,388.84
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,454.57,337.83
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,394.11,287.75
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,332.52,236.0
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,272.69,184.89
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,212.51,134.15
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,155.63,89.32
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,95.76,50.31
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,47.25,35.47
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,43.87,32.66
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,40.28,29.46
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,33.76,23.55
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,26.89,16.89
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.28,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
