Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,77.12,31.91
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,166.8,123.4
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,239.09,186.67
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,322.79,257.55
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,393.66,316.29
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,470.24,376.69
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,537.51,427.09
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,604.96,475.19
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,665.51,516.48
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,726.36,555.68
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,779.35,589.02
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,831.17,620.94
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,876.4,649.21
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,912.43,671.26
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,947.85,691.56
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,980.34,709.82
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,1006.61,724.77
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,1029.52,737.68
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,1045.96,745.94
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,1058.68,752.04
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,1065.04,755.07
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,1067.56,755.95
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,1063.7,753.09
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,1056.04,748.08
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,1043.12,739.99
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,1026.53,729.78
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,1003.53,714.95
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,977.15,698.08
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,946.16,679.61
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,912.1,659.06
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,872.7,634.85
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,830.79,608.73
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,785.19,581.32
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,737.49,551.25
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,685.21,514.51
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,631.62,475.64
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,575.18,433.19
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,515.66,387.1
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,455.28,338.92
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,395.47,289.55
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,334.19,238.16
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,274.76,187.44
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,215.17,137.18
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,154.39,89.15
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,99.59,53.96
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,51.8,39.4
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,48.24,36.44
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,44.47,33.09
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,36.8,26.17
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,28.66,18.43
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.09,0.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,34.44,13.93
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,73.46,53.44
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,120.24,94.05
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,170.72,137.56
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,219.98,179.4
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,280.6,229.4
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,331.62,270.69
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,385.82,313.58
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,443.84,358.25
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,503.95,403.44
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,417.31,332.02
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,317.69,249.53
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,289.2,226.47
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,249.92,194.73
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,191.69,148.24
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,134.75,102.56
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,195.9,150.79
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,257.7,198.58
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,250.02,191.9
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,242.4,185.49
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,319.25,244.14
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,408.13,310.42
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,557.51,421.51
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,692.8,518.27
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,754.95,563.46
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,804.39,599.61
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,636.75,477.85
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,476.9,358.49
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,385.04,291.32
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,292.78,222.18
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,245.65,186.72
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,199.15,151.24
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,247.22,188.49
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,293.96,224.22
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,430.12,330.78
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,543.22,415.31
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,459.85,351.23
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,390.38,298.28
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,396.32,301.47
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,378.37,282.09
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,322.05,234.3
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,268.18,188.25
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,213.92,142.93
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,163.55,103.41
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,114.81,71.52
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,72.61,57.35
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,65.48,51.35
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,57.94,44.73
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,45.96,33.98
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.85,23.56
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,17.93,3.24
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,66.9,33.71
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,140.61,103.32
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,207.25,160.68
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,284.42,226.02
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,205.6,164.75
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,92.95,71.23
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,174.21,137.88
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,255.69,202.97
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,271.49,213.89
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,285.82,223.52
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,287.88,223.55
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,288.8,222.66
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,428.55,330.72
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,562.03,430.35
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,544.56,413.75
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,523.71,395.36
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,543.65,408.43
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,563.09,420.9
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,798.27,595.63
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,1012.54,740.76
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,1018.6,742.49
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,1021.12,743.52
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,1015.1,739.38
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,1015.41,739.51
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,1002.99,730.96
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,987.12,720.27
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,964.14,703.85
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,938.13,685.55
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,908.68,666.14
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,876.39,644.83
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,837.83,619.23
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,797.13,592.06
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,752.93,562.29
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,707.72,530.23
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,656.11,492.61
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,603.99,453.75
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,549.58,412.95
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,495.08,370.82
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,437.76,324.77
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,378.28,276.05
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,320.53,227.69
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,265.07,180.79
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,209.62,135.06
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,158.1,95.23
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,108.34,63.42
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,65.17,49.87
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,59.14,44.91
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,52.54,39.22
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,42.38,30.25
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,31.73,20.51
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,16.04,2.92
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,59.1,31.19
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,133.18,98.38
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,195.87,152.42
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,267.18,213.01
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,221.5,178.07
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,149.86,118.69
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,236.26,189.53
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,321.49,257.81
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,319.56,253.94
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,302.25,237.99
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,409.1,321.58
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,522.98,407.89
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,684.25,531.29
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,853.35,653.46
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,889.98,675.98
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,924.46,697.56
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,951.81,715.26
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,970.3,726.96
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,987.22,736.57
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,1000.87,744.03
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,1007.12,747.79
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,1009.95,749.41
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,1008.33,746.65
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,1003.25,741.71
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,990.8,732.84
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,975.07,721.9
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,797.17,594.48
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,614.1,456.14
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,597.91,444.64
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,581.72,432.62
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,546.41,407.21
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,512.01,382.38
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,477.49,357.31
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,445.23,333.77
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,436.08,327.78
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,425.05,320.12
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,395.47,298.81
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,365.74,277.07
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,345.07,261.13
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,321.11,241.96
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,271.14,204.05
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,226.53,170.53
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,202.27,149.66
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,173.06,125.01
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,141.14,103.51
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,114.1,91.78
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,97.73,78.16
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,80.78,63.64
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,58.98,44.61
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,36.25,24.51
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,18.83,5.26
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,9.66,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,77.45,45.25
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,145.27,108.6
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,217.94,171.28
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,303.38,244.32
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,376.38,306.11
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,453.29,369.15
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,525.92,426.24
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,602.72,484.49
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,664.25,529.08
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,726.49,571.6
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,781.32,606.17
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,839.24,641.93
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,885.19,669.74
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,929.11,695.74
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,960.7,712.11
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,997.23,731.59
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,1023.83,744.86
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,1047.07,755.88
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,1064.68,763.79
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1078.64,769.47
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,1085.34,772.78
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,1088.12,773.85
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,1086.49,770.82
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1080.94,765.53
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1066.58,756.45
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1048.5,745.22
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,1025.82,729.74
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,999.62,712.17
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,967.35,693.13
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,931.96,672.02
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,892.65,647.32
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,850.54,620.61
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,803.21,589.49
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,753.74,556.44
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,700.3,518.53
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,645.43,478.64
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,587.33,434.65
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,528.63,389.07
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,467.47,340.64
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,402.92,288.47
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,340.59,236.77
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,279.93,185.74
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,218.65,135.34
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,160.72,90.62
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,100.16,51.61
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,49.15,36.27
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,46.25,33.98
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,43.21,31.34
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,36.38,25.26
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,29.15,18.54
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.28,3.1
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,16.44,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,89.34,55.2
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,163.15,123.29
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,230.92,182.33
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,311.89,251.17
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,380.79,308.52
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,455.06,367.98
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,520.6,418.65
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,588.83,469.6
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,647.76,513.04
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,707.2,554.87
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,759.81,590.76
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,808.4,623.31
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,852.88,651.31
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,895.44,677.59
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,931.16,699.38
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,964.18,719.23
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,989.74,733.43
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,1003.21,739.6
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,1018.6,747.51
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,1030.44,753.14
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,1036.14,756.07
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,1038.21,756.8
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,1033.11,753.29
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,1024.43,747.61
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,1010.86,738.29
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,993.93,726.9
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,975.73,713.63
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,946.68,693.27
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,914.57,672.09
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,879.83,649.12
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,836.9,620.5
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,792.91,591.01
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,747.76,559.23
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,701.31,525.91
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,645.63,484.85
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,592.6,445.02
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,348.99,264.88
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,148.8,111.25
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,231.81,175.48
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,299.88,226.01
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,261.27,196.63
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,229.15,172.36
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,146.59,109.77
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,69.81,51.07
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,59.53,43.07
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,49.26,36.73
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,65.02,50.24
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,80.98,63.59
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,59.16,44.63
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,36.39,24.63
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,18.92,6.53
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,6.62,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,50.21,29.32
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,102.04,74.83
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,156.16,120.56
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,214.92,169.67
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,166.14,131.44
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,102.0,78.35
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,101.82,77.88
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,102.09,77.67
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,118.55,90.43
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,135.01,102.99
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,151.18,115.23
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,167.46,127.44
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,202.4,154.4
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,237.65,181.32
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,201.8,152.86
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,166.58,125.05
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,142.39,106.06
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,118.39,87.2
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,291.7,220.49
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,463.87,347.77
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,285.72,214.91
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,109.91,80.14
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,110.85,80.78
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,111.78,81.29
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,155.91,115.31
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,199.82,148.8
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,342.02,255.68
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,477.59,354.35
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,377.99,281.33
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,278.55,207.69
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,454.91,341.09
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,613.78,456.12
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,527.35,393.12
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,448.66,335.72
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,440.81,330.77
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,431.06,324.03
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,354.33,266.94
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,281.96,212.85
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,306.48,231.37
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,323.55,242.63
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,282.14,210.87
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,242.83,180.68
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,213.28,155.33
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,173.08,121.87
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,147.5,107.44
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,129.94,104.92
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,107.97,86.55
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,85.58,67.42
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,61.14,46.32
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,36.12,24.46
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,18.57,6.77
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,12.08,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,72.99,46.97
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,134.2,102.12
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,206.92,164.85
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,284.05,231.01
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,350.98,287.72
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,423.87,347.6
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,489.84,399.61
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,564.37,456.44
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,624.38,500.74
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,685.27,544.51
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,739.72,580.95
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,794.0,615.75
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,838.94,643.49
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,882.23,669.48
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,740.25,561.74
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,561.17,423.13
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,790.17,594.78
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,1004.09,738.64
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,904.84,664.72
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,784.01,573.3
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,925.73,674.56
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,1040.08,745.46
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,1040.62,740.07
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,1037.5,733.6
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,1024.19,723.76
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,1007.41,711.99
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,985.87,696.02
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,961.04,678.18
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,931.27,660.22
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,898.55,640.38
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,860.78,617.86
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,820.37,593.37
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,775.44,564.51
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,728.54,533.14
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,678.45,498.51
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,626.8,461.79
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,569.0,419.3
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,512.09,376.13
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,453.51,330.36
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,395.14,283.29
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,335.01,234.29
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,276.62,185.74
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,217.98,137.27
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,157.59,90.21
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,103.17,55.25
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,53.83,40.58
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,48.72,36.4
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,44.55,32.79
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,38.26,27.21
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,31.62,21.0
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.19,7.75
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.58,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,23.85,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,97.96,64.6
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,170.69,129.25
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,235.74,186.38
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,313.28,252.98
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,207.01,168.53
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,56.72,41.96
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,190.59,153.8
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,326.66,263.58
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,314.33,251.54
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,286.13,227.04
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,346.25,273.78
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,419.77,329.55
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,387.63,302.83
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,364.69,283.33
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,339.43,262.51
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,302.53,232.89
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,400.72,307.76
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,488.14,372.64
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,582.26,441.42
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,663.91,499.63
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,571.36,430.48
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,467.66,352.77
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,415.78,314.46
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,355.87,269.63
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,452.95,342.49
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,539.11,405.47
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,640.3,480.2
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,732.92,546.73
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,548.7,413.79
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,374.0,283.2
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,487.95,370.96
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,589.53,446.69
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,603.08,458.41
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,608.15,463.82
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,609.89,467.68
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,596.14,458.83
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,543.19,417.38
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,490.71,375.5
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,428.26,325.42
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,370.68,278.51
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,320.35,235.57
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,266.03,188.24
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,217.81,148.39
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,175.0,115.64
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,128.17,84.29
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,86.9,69.88
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,76.78,61.25
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,70.41,55.58
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,55.55,42.38
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,40.14,28.41
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,23.08,11.0
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.46
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.12
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,19.47,11.15
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,24.12,15.13
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,163.55,134.77
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,310.51,256.72
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,172.71,141.48
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,30.68,20.28
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,58.66,43.63
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,86.72,66.65
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,58.24,42.88
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,29.8,19.18
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,39.15,26.82
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,48.51,34.39
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,203.9,160.79
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,377.19,296.46
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,266.38,209.13
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,170.33,132.6
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,322.2,252.86
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,469.44,365.19
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,385.88,300.64
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,296.65,231.46
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,425.96,332.1
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,545.63,422.36
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,531.48,411.36
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,517.22,400.8
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,473.29,367.55
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,430.64,335.12
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,268.62,209.85
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,109.29,83.07
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,159.25,123.5
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,208.2,162.59
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,288.95,226.27
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,364.22,284.22
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,274.42,214.47
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,190.6,148.74
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,201.78,158.07
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,211.68,166.19
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,174.32,137.07
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,138.27,108.78
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,136.34,107.52
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,133.51,105.45
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,115.16,90.98
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,97.33,80.39
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,69.67,56.21
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,52.2,40.7
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,43.24,32.54
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.85,23.7
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.71,9.96
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.58,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
