Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,7.15,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,44.39,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,114.82,79.7
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,194.72,150.97
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,266.46,214.32
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,348.3,284.68
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,416.42,342.64
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,489.25,402.33
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,554.91,453.73
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,620.82,503.57
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,680.01,546.16
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,739.27,586.81
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,791.68,621.61
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,842.95,654.98
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,879.94,678.77
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,921.0,705.3
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,956.36,726.29
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,988.87,745.16
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,1014.35,759.22
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,1036.44,771.04
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,1051.98,778.57
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,1063.82,783.8
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,1069.85,786.89
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,1072.03,787.67
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,1068.35,783.29
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1060.85,776.63
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,1047.62,767.91
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,1030.73,756.96
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,1007.46,740.49
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,980.83,721.94
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,950.05,702.09
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,916.17,680.13
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,876.82,654.38
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,834.85,626.67
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,788.5,595.45
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,740.1,562.12
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,688.11,524.1
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,634.71,484.04
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,578.52,440.75
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,521.73,395.68
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,461.8,346.88
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,398.11,293.82
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,337.0,241.86
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,277.5,190.41
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,218.12,139.57
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,161.75,94.27
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,102.05,54.11
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,51.34,39.32
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,46.05,34.87
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,43.41,32.55
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,37.51,27.22
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,31.28,21.32
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.28,9.8
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,10.48,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,7.15,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,43.2,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,112.73,78.17
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,191.27,147.19
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,261.24,208.59
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,340.74,276.75
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,409.19,334.5
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,482.46,394.03
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,547.18,444.07
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,614.15,493.93
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,670.23,534.55
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,729.12,574.91
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,781.49,608.7
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,832.8,641.04
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,877.49,668.91
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,920.09,694.95
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,947.99,710.99
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,980.33,730.06
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,1006.23,745.83
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,1028.86,759.48
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,1045.03,767.45
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,1057.59,773.16
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,1063.92,776.11
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,1066.47,776.76
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,1064.74,773.66
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,1059.24,768.29
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,1046.03,759.6
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,1029.21,748.73
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,1006.99,732.98
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,981.41,715.16
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,950.77,695.49
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,917.07,673.75
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,878.28,648.51
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,836.82,621.31
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,791.02,590.7
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,743.12,557.8
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,691.17,520.12
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,637.78,480.41
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,581.71,438.24
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,525.04,394.25
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,461.94,343.51
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,402.17,293.76
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,341.15,242.31
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,281.75,191.47
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,221.58,140.53
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,164.19,94.86
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,104.55,55.23
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,54.11,41.18
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,47.58,35.73
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,44.18,32.79
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,38.3,27.56
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,32.1,21.76
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.13,10.53
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,21.65,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,61.59,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,134.6,93.43
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,216.84,164.92
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,285.9,225.21
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,363.41,290.73
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,431.21,346.55
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,503.3,403.28
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,563.54,448.11
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,627.08,493.38
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,684.76,532.54
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,742.29,569.81
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,791.63,599.32
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,839.29,626.97
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,875.19,646.92
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,915.09,669.23
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,947.65,686.97
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,977.13,702.67
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,1001.73,716.61
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,1022.99,728.53
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,1037.32,734.78
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,1047.95,738.9
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,1053.3,741.37
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,1054.89,741.73
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,998.0,705.43
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,921.41,649.96
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,911.62,645.93
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,899.0,639.39
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,940.27,672.0
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,962.53,686.96
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,931.54,667.8
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,897.6,647.13
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,805.73,586.44
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,718.37,523.1
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,731.0,537.22
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,725.0,536.86
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,636.77,471.99
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,562.99,417.04
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,518.2,384.64
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,471.37,349.54
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,412.94,305.09
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,360.99,265.21
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,316.11,230.0
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,269.3,192.91
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,213.89,152.55
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,176.26,127.68
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,143.17,104.26
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,111.65,89.42
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,93.34,74.31
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,75.62,59.29
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,58.3,44.36
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,40.45,28.61
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,25.01,13.61
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,21.26,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,60.74,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,131.98,92.52
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,212.42,162.54
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,281.39,222.76
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,358.76,288.24
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,426.62,344.48
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,498.88,401.96
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,561.99,449.47
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,624.62,494.8
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,683.02,536.34
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,741.38,576.07
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,793.46,609.48
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,844.43,641.51
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,881.42,663.06
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,922.42,687.07
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,957.46,706.69
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,989.7,724.27
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,1014.56,738.34
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,1036.04,750.28
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,1051.98,757.24
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,1064.24,761.95
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,1070.23,764.32
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,1072.37,764.46
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,1069.64,760.22
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,1063.07,753.78
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,1049.77,744.79
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,1032.78,733.69
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,1009.82,717.55
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,983.41,699.4
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,952.36,680.33
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,918.17,659.21
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,878.46,634.42
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,836.09,607.7
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,790.14,578.73
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,742.04,547.83
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,689.69,511.13
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,636.12,472.47
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,579.38,431.4
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,521.99,388.15
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,462.46,341.01
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,403.45,292.63
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,338.1,238.49
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,278.48,187.79
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,219.09,137.77
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,162.92,93.3
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,107.99,57.33
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,52.82,39.89
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,45.8,34.03
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,43.13,31.75
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,37.66,26.9
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,31.88,21.53
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,21.41,11.13
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,12.39,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,17.28,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,49.24,1.87
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,113.9,80.32
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,185.03,142.11
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,248.83,198.02
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,324.01,262.19
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,389.83,317.43
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,460.25,374.62
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,523.12,424.23
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,588.39,474.25
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,645.7,516.12
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,703.44,556.53
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,753.25,590.11
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,798.78,620.14
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,842.25,647.98
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,883.83,674.12
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,916.46,694.03
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,946.27,711.94
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,971.4,727.34
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,993.45,740.64
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,1007.89,747.76
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,1018.82,752.63
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,1024.58,755.7
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,1026.79,756.57
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,1020.77,750.61
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,1020.87,748.9
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,1007.67,739.57
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,991.08,728.18
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,968.84,712.08
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,943.5,694.02
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,615.34,464.18
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,290.26,215.82
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,522.07,393.01
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,727.48,541.28
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,727.32,544.64
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,710.92,536.63
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,659.23,498.3
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,607.13,458.98
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,553.29,417.43
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,499.23,374.63
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,442.87,329.12
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,384.13,280.8
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,326.94,233.15
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,271.7,186.45
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,215.92,139.98
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,163.01,98.22
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,112.56,64.75
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,67.18,51.98
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,57.71,44.09
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,52.28,39.45
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,44.17,32.28
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,36.03,24.82
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,24.58,13.6
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.24,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.19,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,32.83,20.52
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,56.66,41.2
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,91.07,70.38
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,123.59,97.79
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,157.39,125.88
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,192.83,154.84
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,102.59,80.2
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,16.71,8.22
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,63.29,46.56
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,111.0,85.17
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,105.48,80.22
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,100.12,75.49
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,175.67,135.64
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,252.87,195.76
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,170.7,130.62
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.7,66.9
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,90.29,66.5
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,89.87,66.06
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,157.78,119.49
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,226.31,172.42
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,290.78,221.34
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,355.22,269.44
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,296.07,224.24
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,237.73,179.65
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,195.77,147.57
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,154.2,115.51
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,146.88,109.86
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,139.6,104.21
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,248.47,187.99
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,355.78,268.26
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,450.42,339.17
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,536.85,402.45
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,380.69,288.56
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,232.33,176.67
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,226.25,172.6
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,220.17,168.24
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,251.04,193.06
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,280.77,216.93
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,303.81,235.02
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,314.59,242.63
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,208.19,160.54
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,107.92,82.7
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,147.35,112.77
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,171.7,130.2
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,142.09,108.05
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,119.71,98.45
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,100.3,81.86
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,81.6,65.57
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,62.8,48.99
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,43.56,31.75
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,26.45,15.52
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.58,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,13.49,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,33.06,5.47
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,92.99,65.18
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,155.24,118.12
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,212.35,167.41
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,282.17,226.31
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,286.77,231.37
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,291.92,235.41
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,368.66,297.52
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,463.23,372.16
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,516.97,413.32
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,571.34,454.34
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,658.36,520.15
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,754.86,591.3
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,728.11,565.57
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,684.42,527.94
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,704.79,539.92
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,722.64,549.73
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,814.96,615.57
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,898.95,673.75
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,955.06,712.73
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,1008.05,745.95
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,1008.09,744.04
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,1011.48,744.75
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,1020.83,747.98
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,1017.24,742.63
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,1004.59,733.37
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,988.63,722.1
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,968.13,706.48
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,944.45,688.92
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,915.02,669.07
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,882.76,647.38
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,846.4,623.23
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,807.42,597.22
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,763.19,567.55
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,717.08,535.13
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,667.9,499.26
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,616.02,460.66
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,560.87,418.6
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,505.43,375.23
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,447.81,329.16
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,391.0,282.51
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,333.29,234.71
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,273.07,184.41
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,216.0,136.96
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,162.1,94.64
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,110.44,60.78
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,63.61,48.5
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,54.19,40.72
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,50.32,37.45
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,43.43,31.4
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.17,23.94
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.74,13.11
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,12.2,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,29.56,6.22
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,88.42,61.75
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,148.27,111.95
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,211.78,165.15
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,292.33,231.5
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,232.8,184.93
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,140.31,108.99
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,226.96,178.84
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,322.92,253.88
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,496.32,388.97
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,676.8,522.74
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,730.4,558.0
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,784.14,592.47
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,826.95,619.99
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,868.07,646.14
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,898.86,664.11
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,931.96,683.58
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,956.94,698.93
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,978.94,712.43
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,994.25,720.22
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,1006.28,725.99
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,1012.41,729.54
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,1015.06,731.0
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,1009.72,726.34
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,1000.92,719.6
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,987.76,711.29
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,971.36,700.98
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,948.19,686.31
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,922.27,669.87
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,892.67,650.71
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,860.52,629.83
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,821.91,604.7
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,781.7,578.27
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,738.86,548.38
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,694.55,516.91
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,643.76,480.07
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,593.77,443.02
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,542.09,403.95
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,490.58,364.03
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,422.48,311.49
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,366.01,268.08
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,326.65,234.89
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,279.05,193.56
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,227.92,152.78
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,181.61,117.79
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,135.21,86.92
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,94.02,67.58
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,81.19,63.58
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,75.99,59.24
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,61.71,46.89
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,46.9,33.79
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,30.51,18.61
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,15.06,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,39.9,12.21
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,102.78,72.67
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,166.5,126.71
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,227.93,179.23
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,296.73,236.98
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,360.05,289.17
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,428.2,343.74
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,487.02,389.59
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,547.79,435.79
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,608.74,480.4
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,666.4,521.53
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,712.86,552.39
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,757.94,581.56
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,800.78,610.65
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,842.17,637.91
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,871.35,655.17
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,897.48,670.29
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,923.72,684.68
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,947.35,697.46
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,960.01,703.19
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,969.36,706.86
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,976.96,710.63
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,981.45,712.45
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,928.31,671.06
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,873.16,628.6
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,831.03,599.41
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,793.91,573.24
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,613.65,446.98
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,441.21,322.05
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,473.27,345.93
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,503.35,367.44
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,595.65,435.86
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,672.6,491.4
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,631.2,461.57
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,591.0,433.03
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,553.59,406.83
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,515.95,380.04
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,447.25,330.23
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,389.31,287.95
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,332.27,246.33
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,284.92,211.72
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,273.86,202.49
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,259.48,189.39
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,229.63,160.81
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,183.95,119.74
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,137.9,89.16
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,97.07,69.58
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,82.57,64.44
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,75.99,58.98
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,61.37,46.52
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,46.2,33.24
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,28.61,17.24
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,16.69,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,44.43,16.19
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,101.17,71.17
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,170.87,129.42
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,228.2,178.12
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,294.11,233.09
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,335.53,266.99
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,374.43,297.35
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,358.41,283.22
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,330.57,259.14
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,218.85,171.12
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,92.5,68.98
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,132.37,100.37
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,172.73,131.29
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,180.76,136.76
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,188.85,142.34
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,109.13,80.36
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,31.71,19.48
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,96.98,70.67
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,163.47,121.54
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,424.46,315.92
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,672.7,484.98
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,689.07,493.33
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,704.3,502.96
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,514.76,373.52
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,312.55,229.11
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,592.31,433.38
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,844.95,602.27
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,809.65,575.99
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,777.74,554.52
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,456.91,336.71
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,143.75,104.9
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,212.95,157.88
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,280.85,208.24
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,499.95,374.74
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,684.62,505.85
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,634.8,468.63
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,586.25,433.43
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,535.91,397.07
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,486.11,360.03
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,434.07,319.81
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,382.62,278.93
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,330.56,237.22
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,280.78,196.8
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,230.11,156.01
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,183.13,119.95
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,137.77,89.67
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,97.49,70.36
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,83.22,65.59
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,77.37,60.59
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,62.79,48.02
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,47.66,34.66
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,31.36,19.69
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
