Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,10.63,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,25.29,8.23
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,73.92,52.44
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,125.34,96.23
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,143.13,112.83
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,159.8,127.5
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,264.26,213.1
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,373.75,300.33
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,432.12,344.45
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,503.06,396.62
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,557.88,435.99
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,614.05,475.37
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,664.26,509.45
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,714.62,542.87
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,757.43,569.98
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,799.34,595.95
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,836.48,618.4
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,875.63,641.69
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,901.83,656.77
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,925.61,670.18
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,944.75,679.89
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,961.19,687.83
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,968.73,691.3
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,973.22,692.98
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,977.15,693.06
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,977.69,691.07
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,965.77,682.83
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,950.81,672.92
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,815.46,581.1
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,679.93,485.84
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,649.64,466.5
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,619.67,446.35
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,605.31,437.39
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,589.74,427.39
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,528.39,384.73
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,470.76,344.38
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,415.71,305.7
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,362.5,267.82
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,413.59,306.29
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,447.3,329.62
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,393.57,289.6
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,344.32,253.01
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,314.43,228.58
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,271.87,192.87
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,225.15,154.24
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,176.09,114.73
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,137.34,89.72
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,109.49,79.67
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,92.61,73.33
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,80.76,63.44
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,65.23,50.09
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,49.1,35.9
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,32.51,20.68
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,14.12,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,34.52,13.97
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,88.0,62.31
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,143.1,108.51
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,197.91,154.59
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,269.4,213.4
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,298.13,236.96
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,332.13,263.29
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,344.44,271.12
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,340.7,266.09
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,384.75,298.25
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,429.36,329.8
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,425.54,323.89
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,406.39,307.12
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,392.89,295.61
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,377.45,282.64
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,403.2,300.72
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,428.78,318.3
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,466.54,344.22
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,504.18,369.5
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,448.23,328.72
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,392.29,288.16
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,342.3,252.19
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,304.06,224.32
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,199.56,147.44
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,96.68,69.66
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,128.82,94.78
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,160.78,119.24
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,232.57,172.9
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,303.7,224.54
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,185.37,137.5
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,68.31,48.29
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,132.58,98.65
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,196.03,147.09
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,137.52,102.57
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,79.43,57.62
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,76.13,55.22
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,72.82,52.71
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,58.3,41.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,43.8,29.89
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,54.97,39.02
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,66.16,48.16
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,86.23,64.64
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,105.31,80.38
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,145.69,111.21
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,177.2,134.47
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,149.62,114.07
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,124.31,96.29
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,103.98,84.49
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,84.75,67.99
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,65.7,51.4
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,47.26,34.99
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,29.15,18.4
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.1,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,15.77,4.38
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,44.53,30.8
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,73.47,56.02
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,108.34,86.0
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,145.85,117.97
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,132.64,106.99
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,111.15,88.36
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,161.14,129.72
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,221.36,178.45
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,267.49,214.78
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,314.94,251.47
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,347.74,275.75
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,380.56,299.71
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,413.97,323.7
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,447.38,347.29
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,554.22,426.97
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,664.1,505.8
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,655.65,496.3
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,656.91,494.36
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,631.65,473.58
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,604.71,451.84
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,527.66,395.38
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,461.62,346.26
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,513.8,384.5
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,564.76,420.7
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,527.83,393.41
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,491.34,366.82
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,471.97,352.2
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,452.78,337.68
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,409.17,306.2
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,366.64,275.3
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,379.8,285.47
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,392.03,294.71
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,383.59,288.82
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,374.79,282.75
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,361.21,273.14
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,347.29,263.23
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,290.35,221.3
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,239.45,183.39
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,220.26,169.11
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,201.37,154.87
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,214.82,165.38
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,226.96,174.28
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,135.12,102.98
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,42.75,29.78
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,37.15,25.38
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,31.56,20.86
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,25.97,17.22
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,20.39,12.31
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.29,7.77
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,3.19
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,15.74,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,38.79,18.3
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,86.63,62.16
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,135.56,104.09
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,184.03,146.07
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,237.55,191.84
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,285.88,232.47
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,335.77,273.38
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,291.79,236.17
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,234.2,186.88
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,220.07,174.69
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,196.81,155.01
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,214.18,168.13
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,231.67,181.12
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,188.56,146.18
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,146.13,111.87
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,154.73,118.29
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,163.39,124.65
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,261.61,200.42
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,372.77,283.27
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,537.53,405.24
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,691.14,513.37
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,536.72,400.67
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,363.44,272.28
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,419.7,313.36
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,465.52,345.32
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,430.19,319.57
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,395.34,294.36
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,448.31,332.73
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,499.38,368.76
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,602.5,445.03
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,695.0,511.76
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,648.35,478.75
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,603.68,447.52
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,393.47,296.48
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,193.58,145.57
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,190.16,143.51
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,186.74,141.11
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,165.29,124.76
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,144.25,108.67
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,170.2,129.21
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,194.61,148.45
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,223.93,170.6
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,242.73,183.56
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,218.5,162.4
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,183.27,132.58
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,152.84,110.85
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,118.45,89.31
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,76.89,60.93
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,49.51,37.42
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,43.5,32.11
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,37.13,26.24
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,25.92,15.85
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.93,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.79
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,24.6,14.48
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,38.11,26.2
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,55.66,41.15
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,73.13,55.8
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,63.32,47.47
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,54.86,40.23
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,64.2,47.72
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,73.55,55.09
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,107.69,82.63
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,142.35,110.16
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,155.5,120.04
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,168.78,129.95
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,256.47,198.27
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,358.27,275.03
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,332.04,253.45
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,295.36,224.52
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,280.29,212.79
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,265.34,201.12
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,295.46,223.58
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,325.46,245.63
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,333.25,251.05
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,340.91,256.45
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,440.95,329.53
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,530.69,392.77
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,762.83,566.02
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,957.03,699.11
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,935.62,683.41
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,911.42,667.84
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,882.66,649.25
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,851.35,628.94
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,814.84,603.84
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,776.34,577.35
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,734.31,548.55
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,690.74,517.66
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,644.19,484.29
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,596.27,449.03
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,544.74,410.73
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,493.09,371.11
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,326.17,245.76
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,216.95,164.99
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,233.09,177.23
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,241.0,181.95
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,221.78,157.58
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,172.38,107.91
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,124.15,74.87
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,80.86,54.71
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,66.1,51.56
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,60.22,46.49
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,51.63,38.97
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,42.6,30.81
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,29.43,18.7
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,16.73,1.35
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,9.53,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,19.54,7.83
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,49.01,34.39
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,78.27,59.79
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,111.35,88.27
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,145.74,117.47
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,180.22,146.43
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,215.66,175.63
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,250.54,203.48
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,295.14,238.47
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,222.72,178.31
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,150.28,117.67
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,283.6,225.08
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,427.22,335.6
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,532.99,416.7
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,656.1,508.04
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,456.75,355.65
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,243.11,187.33
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,364.3,280.45
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,478.15,364.0
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,527.68,398.91
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,587.74,440.84
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,634.47,474.06
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,680.23,506.23
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,415.85,314.88
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,146.92,109.79
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,195.16,147.5
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,243.09,184.0
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,418.94,315.81
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,589.61,437.09
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,451.69,337.24
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,320.33,240.5
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,412.36,309.98
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,497.53,372.18
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,437.1,327.95
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,379.46,285.84
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,426.75,322.66
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,467.05,353.07
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,458.85,348.26
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,445.75,338.92
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,376.27,286.14
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,320.97,244.43
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,239.21,183.07
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,166.88,128.92
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,147.36,114.02
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,128.46,99.42
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,111.73,86.42
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,95.14,73.29
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,74.62,59.49
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.38,51.58
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,55.79,43.1
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,45.7,33.91
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,32.95,22.02
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,17.53,2.81
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,10.01,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.33,1.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.97,5.34
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,18.54,10.17
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,24.11,14.94
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,7.81
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.42,0.66
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,19.95,11.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,32.52,21.74
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,26.02,16.19
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,19.52,10.69
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,32.56,21.49
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.22
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.17
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,77.45,58.05
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,93.5,70.79
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,109.71,83.51
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,131.22,100.59
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,152.82,117.53
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,121.78,92.43
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,90.93,67.6
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,137.13,104.27
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,183.44,140.28
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,431.26,327.8
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,663.36,488.74
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,742.45,543.17
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,810.18,590.36
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,817.15,593.33
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,817.95,593.05
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,770.05,559.94
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,724.65,528.7
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,685.31,501.02
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,647.08,473.84
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,579.72,426.89
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,518.86,383.96
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,420.45,313.81
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,331.72,249.22
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,351.42,265.12
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,362.33,273.49
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,281.2,213.4
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,206.95,157.94
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,191.56,146.73
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,176.3,135.32
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,145.31,111.55
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,115.24,88.24
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,100.32,76.72
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,85.5,65.06
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,67.6,53.17
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,59.41,46.2
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.18,38.95
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,42.53,31.08
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,30.18,19.69
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.27,3.5
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,26.31,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,75.13,43.83
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,132.46,96.85
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,200.09,154.39
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,261.84,207.21
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,334.89,267.67
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,239.35,192.89
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,109.88,85.71
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,165.87,131.49
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,232.65,184.05
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,257.8,202.42
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,282.81,220.56
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,398.81,309.14
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,510.66,390.72
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,509.96,386.6
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,505.96,381.06
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,515.17,386.03
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,523.01,389.91
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,759.15,563.76
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,981.85,710.57
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,997.45,716.86
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,1000.74,717.99
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,1006.52,720.95
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,1008.84,721.83
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,1008.4,720.41
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,1004.49,716.96
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,991.62,708.75
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,975.54,698.7
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,953.56,683.65
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,928.69,666.89
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,900.1,649.08
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,868.76,629.47
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,831.99,606.21
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,793.0,581.34
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,750.32,553.76
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,705.86,523.29
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,657.31,489.28
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,607.26,453.23
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,554.19,413.81
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,500.86,372.93
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,445.13,328.98
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,390.16,284.26
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,334.23,238.16
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,275.59,189.2
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,220.6,143.2
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,168.83,101.88
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,118.75,67.39
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,73.17,46.17
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,56.98,43.53
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,53.26,40.35
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,47.0,34.96
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.38,28.15
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.56,18.21
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.26,4.12
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,17.19,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,42.47,23.09
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,96.42,69.76
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,151.85,116.55
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,115.42,89.61
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,67.86,50.93
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,126.26,99.02
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,184.71,146.09
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,195.47,153.72
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,205.13,160.3
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,323.57,254.25
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,441.11,344.28
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,476.55,368.19
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,510.64,391.04
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,478.84,365.0
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,431.29,327.64
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,481.53,363.73
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,543.87,407.2
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,518.62,387.3
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,503.7,375.14
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,435.76,324.61
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,357.67,266.41
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,266.94,199.52
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,177.69,132.33
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,436.33,325.99
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,679.46,494.35
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,639.59,464.23
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,599.9,436.04
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,472.86,347.03
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,351.27,259.45
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,500.25,369.28
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,633.04,462.56
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,506.53,372.49
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,386.29,285.66
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,317.09,235.97
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,250.8,187.22
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,325.22,243.57
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,394.58,294.66
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,453.64,339.78
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,490.74,365.86
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,403.23,300.08
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,335.23,250.11
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,306.79,227.79
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,269.09,197.28
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,241.02,171.44
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,198.58,134.46
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,154.37,103.99
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,120.01,86.79
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,99.49,79.43
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,87.52,69.31
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,71.57,55.64
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,54.98,41.09
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,37.34,25.32
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,16.88,4.4
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,23.04,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,61.94,35.85
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,120.75,87.17
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,184.29,140.66
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,134.64,104.65
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,62.78,46.52
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,83.23,63.24
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,103.68,79.55
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,232.42,183.92
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,359.74,283.35
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,397.82,311.1
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,435.35,338.27
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,370.17,285.72
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,287.65,219.75
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,401.96,307.15
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,531.59,401.93
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,413.44,312.39
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,294.06,221.04
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,353.3,265.09
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,402.48,300.55
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,399.96,297.49
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,397.27,294.57
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,396.38,293.61
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,395.32,292.56
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,437.82,323.25
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,479.42,352.85
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,446.03,328.69
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,413.05,305.0
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,480.21,353.5
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,544.78,398.85
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,623.75,456.8
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,693.45,507.1
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,558.59,410.95
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,433.38,319.89
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,484.89,359.19
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,529.44,392.08
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,526.94,391.42
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,520.18,387.32
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,513.24,384.18
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,489.65,366.75
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,426.26,317.43
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,372.18,275.39
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,331.91,240.97
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,283.76,198.83
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,195.63,137.91
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,151.76,115.02
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,131.83,100.18
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,112.59,85.65
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,94.46,74.87
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,76.68,59.87
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,59.11,44.88
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,41.32,29.42
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,26.0,15.9
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.19,0.69
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
