Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,26.33,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,75.56,45.02
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,130.09,93.59
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,195.11,148.23
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,254.7,198.94
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,321.26,254.27
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,385.17,306.62
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,450.26,358.52
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,292.67,234.02
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,86.9,64.97
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,97.41,73.34
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,107.92,81.46
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,117.97,88.97
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,128.02,96.41
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,137.01,103.21
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,146.05,110.05
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,333.51,255.08
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,532.5,400.66
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,550.72,412.18
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,568.24,424.01
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,582.37,432.75
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,595.71,440.93
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,602.88,445.0
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,609.0,448.42
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,415.15,308.77
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,229.77,170.56
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,272.64,202.88
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,315.11,234.19
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,326.76,242.71
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,338.1,251.1
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,313.79,233.26
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,289.76,215.64
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,331.29,246.17
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,369.71,273.94
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,278.51,207.34
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,188.28,140.1
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,275.16,206.33
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,357.04,267.28
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,415.36,311.93
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,457.66,342.34
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,400.25,298.43
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,347.33,258.41
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,323.27,235.79
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,280.28,194.94
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,228.53,152.03
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,180.32,113.87
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,133.51,81.6
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,90.54,60.13
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,72.17,56.05
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,66.5,51.27
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,57.76,43.75
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,48.56,35.56
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,36.02,24.22
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.72,7.77
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,19.47,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,48.71,28.13
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,98.89,71.17
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,151.93,115.74
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,207.37,162.25
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,279.73,221.97
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,272.77,217.5
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,253.92,201.92
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,315.28,250.56
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,390.24,308.47
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,524.39,412.91
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,670.59,522.47
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,618.99,477.96
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,545.27,417.57
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,551.08,420.64
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,565.42,429.39
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,668.96,505.22
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,776.29,581.2
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,625.31,468.48
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,454.89,339.49
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,457.99,341.02
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,460.75,341.78
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,518.47,383.58
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,575.44,424.11
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,687.75,504.92
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,795.12,579.77
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,752.94,548.71
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,705.67,514.87
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,731.06,533.98
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,748.67,547.34
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,705.97,516.8
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,664.31,487.13
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,572.91,421.61
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,488.14,359.96
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,453.69,335.54
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,420.27,311.58
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,481.31,358.47
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,527.53,392.82
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,505.73,377.69
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,476.95,356.31
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,372.29,277.85
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,296.03,221.96
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,265.79,199.61
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,236.2,177.38
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,207.62,155.67
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,180.34,135.12
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,153.55,115.41
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,127.99,97.13
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,107.05,85.44
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,88.22,69.62
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,71.92,55.75
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,51.76,38.28
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,32.87,21.61
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.98,3.01
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,18.56,7.89
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,42.23,28.3
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,66.39,48.68
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,98.79,75.48
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,129.7,100.84
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,143.81,112.04
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,150.85,117.14
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,265.72,209.25
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,386.13,302.87
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,262.34,205.0
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,126.43,95.29
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,137.83,104.08
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,149.27,112.71
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,225.79,172.02
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,314.39,239.12
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,257.93,195.2
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,212.62,159.91
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,269.13,202.59
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,325.89,244.62
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,310.28,232.06
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,294.76,219.81
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,243.09,181.11
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,192.0,142.56
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,237.25,176.65
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,282.31,210.06
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,416.74,309.22
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,542.72,399.05
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,430.31,317.28
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,317.43,234.44
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,419.25,309.68
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,513.76,377.42
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,469.34,345.33
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,426.45,314.63
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,415.8,307.4
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,404.74,299.75
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,386.31,286.7
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,367.74,273.48
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,301.92,225.25
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,243.01,181.66
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,227.3,170.3
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,211.72,158.89
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,163.47,122.42
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,115.97,86.11
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,132.67,99.38
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,147.22,110.91
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,128.47,96.95
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,110.39,83.31
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,92.7,72.95
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,75.28,58.46
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,58.45,44.16
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,41.43,29.43
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,26.93,16.69
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.05,2.61
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.2,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.48,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.18,2.71
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.36,6.21
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,18.54,9.67
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,93.4,71.12
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,174.34,136.22
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,168.29,130.47
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,167.44,128.83
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,108.75,81.89
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,53.05,37.09
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,61.01,43.33
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,68.97,49.52
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,74.14,53.47
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,79.32,57.41
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,83.57,60.48
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,87.88,63.6
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,437.22,336.65
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,786.9,588.76
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,788.97,586.36
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,798.46,590.9
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,867.45,640.15
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,926.62,681.72
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,930.73,683.07
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,933.05,683.62
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,868.75,637.59
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,799.41,588.27
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,465.76,350.94
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,134.87,98.73
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,502.29,385.78
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,834.16,626.44
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,800.45,600.84
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,764.47,574.89
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,620.79,465.87
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,498.83,371.39
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,328.45,246.22
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,164.07,121.67
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,289.19,218.22
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,401.58,302.03
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,285.93,215.16
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,187.96,141.46
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,214.66,161.96
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,238.2,179.24
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,220.37,158.96
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,187.63,125.75
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,157.54,107.07
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,128.51,93.27
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,105.85,84.46
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,92.75,73.49
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,79.41,62.13
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,61.87,46.85
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,41.49,28.89
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.16,9.26
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.29,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.33,0.49
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,17.61,8.58
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,16.5
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,38.08,25.92
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,49.26,35.24
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,30.63,19.78
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.05,4.34
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,34.83,23.05
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,57.68,41.51
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,84.36,62.91
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,111.78,84.65
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,123.28,93.32
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,134.78,101.92
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,198.66,151.61
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,263.56,201.0
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,279.12,211.92
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,294.69,222.83
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,355.74,268.25
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,406.94,305.66
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,417.5,312.31
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,427.87,318.9
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,399.31,297.19
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,361.84,269.09
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,369.79,274.19
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,368.52,272.48
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,281.99,208.78
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,193.77,143.0
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,208.82,154.38
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,223.67,165.39
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,210.36,155.33
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,197.16,145.4
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,255.27,188.57
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,312.22,229.86
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,418.72,307.41
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,515.53,374.64
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,519.04,376.57
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,513.21,372.1
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,515.66,374.7
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,497.48,360.56
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,444.39,319.66
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,391.16,277.82
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,320.94,227.52
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,275.38,197.39
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,235.79,160.69
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,180.53,110.67
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,131.68,77.22
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,87.5,55.2
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,66.62,51.05
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,61.16,46.51
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,53.8,40.32
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,46.05,33.54
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,34.26,22.97
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.94,10.15
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,23.61,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,63.42,39.09
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,116.04,83.91
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,178.45,136.08
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,244.59,191.44
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,313.41,248.3
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,374.43,297.86
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,439.98,349.61
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,327.35,259.82
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,175.18,135.28
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,276.25,215.27
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,385.56,298.77
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,459.91,354.23
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,548.96,419.11
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,598.53,454.12
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,648.66,489.18
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,472.77,357.54
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,280.98,210.39
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,638.23,483.54
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,964.28,708.32
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,765.58,564.61
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,524.72,384.85
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,694.83,509.43
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,850.68,617.83
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,800.03,578.9
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,754.85,544.76
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,769.14,555.36
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,781.19,564.07
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,856.99,622.59
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,917.55,665.44
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,888.49,646.09
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,856.9,625.63
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,820.77,602.05
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,782.51,576.9
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,740.81,548.8
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,697.51,518.13
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,648.85,482.89
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,600.18,446.91
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,549.53,409.52
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,495.56,368.68
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,442.26,326.43
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,389.84,283.81
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,326.97,235.72
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,283.99,204.43
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,238.02,163.23
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,183.78,115.25
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,136.11,82.03
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,93.24,60.11
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,70.81,54.76
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,64.76,49.79
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,56.75,42.94
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,48.32,35.47
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,35.81,24.2
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,23.89,11.76
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.51,11.92
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,51.71,35.95
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,79.53,59.39
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,112.24,86.77
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,147.04,115.67
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,129.26,101.0
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,104.53,80.15
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,263.03,209.18
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,435.42,343.14
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,472.44,369.34
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,507.62,394.25
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,443.84,342.57
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,369.62,282.67
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,449.65,342.54
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,520.96,394.31
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,514.21,386.51
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,494.09,369.67
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,625.28,465.73
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,758.87,559.31
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,674.62,496.23
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,597.97,438.79
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,480.71,355.13
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,374.69,277.5
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,417.21,308.02
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,458.89,336.96
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,614.76,449.81
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,762.17,551.73
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,679.5,492.76
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,603.96,439.19
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,611.38,445.39
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,616.9,449.75
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,671.54,490.83
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,715.11,523.06
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,711.38,523.97
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,694.37,515.19
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,550.78,408.77
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,437.38,323.06
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,472.15,350.83
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,485.72,360.18
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,441.73,325.61
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,388.58,282.45
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,334.37,237.86
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,281.87,193.95
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,229.6,150.93
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,181.16,112.66
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,132.9,78.89
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,89.24,56.42
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,68.6,53.09
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,64.69,49.93
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,56.69,43.07
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,48.27,35.6
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,36.16,24.65
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.67,12.67
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,14.3,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.41,0.56
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.26,2.14
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.12,3.7
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.98,5.24
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,48.81,34.88
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,84.94,64.02
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,74.98,55.64
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,65.19,47.56
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,267.69,207.52
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,471.63,354.3
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,622.26,463.76
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,785.37,578.46
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,764.25,560.84
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,725.8,533.11
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,826.29,607.01
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,923.63,675.49
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,945.68,689.19
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,965.16,701.91
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,971.93,705.94
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,969.35,704.16
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,978.56,709.27
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,975.31,706.28
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,964.07,697.58
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,949.78,687.07
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,931.27,674.82
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,909.86,660.78
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,882.9,642.75
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,853.27,623.03
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,819.24,599.21
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,782.71,573.79
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,742.25,546.81
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,699.91,517.12
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,652.85,483.62
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,604.48,448.42
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,553.05,410.1
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,501.26,370.46
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,447.62,328.52
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,394.13,285.38
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,338.82,239.95
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,285.04,194.9
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,226.68,146.65
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,175.27,105.39
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,124.7,69.72
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,78.36,46.0
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,57.14,43.26
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,56.39,42.68
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,50.29,37.54
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,43.61,31.66
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.37,22.42
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.67,11.48
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.63,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,14.83,5.56
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,28.32,17.46
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,41.94,29.14
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,59.42,43.8
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,76.84,58.16
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,117.04,91.1
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,164.81,129.65
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,162.01,126.54
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,164.54,127.66
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,149.28,115.02
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,134.23,102.58
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,157.52,120.51
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,180.99,138.28
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,182.22,138.85
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,183.53,139.56
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,250.02,190.19
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,317.21,240.01
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,544.01,409.66
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,764.4,563.75
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,551.23,409.79
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,326.76,242.71
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,212.16,157.97
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,99.5,71.92
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,99.99,72.37
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,100.46,72.71
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,123.1,90.22
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,145.61,107.53
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,123.79,90.73
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,102.12,74.02
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,82.39,58.79
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,62.71,43.53
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,51.92,35.15
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,41.13,26.74
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,51.4,34.91
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,61.67,43.12
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,46.68,31.37
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,31.71,19.58
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,33.09,20.79
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,34.48,22.0
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,32.13,20.18
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,43.28,29.38
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,56.78,40.47
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,71.24,52.3
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,85.36,63.91
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,74.94,55.82
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,64.2,47.35
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,52.99,40.26
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,41.8,30.65
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,32.49,22.52
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,14.31
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.87
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,28.9,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,66.9,41.93
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,118.0,85.4
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,184.02,140.18
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,243.13,189.21
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,309.86,243.15
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,368.97,289.95
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,432.34,338.27
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,494.09,383.04
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,554.63,425.25
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,607.98,462.18
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,661.83,498.5
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,709.75,528.81
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,756.99,557.25
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,798.16,582.95
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,837.8,607.5
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,785.69,570.28
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,715.01,519.18
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,738.24,535.21
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,760.74,549.6
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,873.35,626.53
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,969.87,686.4
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,976.46,688.54
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,979.78,690.0
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,837.27,593.99
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,676.04,480.31
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,771.61,547.73
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,858.86,605.29
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,817.49,577.75
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,778.51,552.97
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,758.33,542.75
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,732.98,528.71
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,716.72,517.66
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,699.98,506.1
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,660.78,480.88
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,621.1,454.88
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,544.15,400.91
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,477.61,353.44
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,449.32,333.8
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,419.92,312.61
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,410.76,305.35
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,389.63,286.19
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,336.92,243.66
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,286.24,202.35
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,230.01,161.56
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,195.56,140.11
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,165.12,118.2
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,130.3,95.51
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,106.0,84.72
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,90.34,71.64
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,74.18,57.94
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,57.54,43.5
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,41.13,28.97
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,25.15,13.73
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,13.34,0.0
