Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.09,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,2.09
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,19.94,10.65
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,29.7,19.03
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,42.27,29.68
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,54.86,40.21
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,108.45,84.51
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,170.85,135.16
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,224.75,178.4
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,281.5,223.22
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,290.72,229.2
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,298.16,233.77
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,201.56,156.92
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,102.94,77.44
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,260.55,202.31
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,420.02,322.76
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,410.97,313.59
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,401.02,304.53
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,361.67,274.52
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,312.76,237.31
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,313.9,237.57
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,314.98,237.67
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,477.6,358.61
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,639.75,473.09
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,607.12,447.67
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,566.73,418.1
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,639.18,469.75
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,701.23,512.24
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,475.32,352.09
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,248.94,185.19
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,527.17,393.64
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,780.68,566.22
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,672.69,488.5
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,573.74,418.73
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,632.71,464.59
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,676.37,497.31
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,649.95,481.67
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,613.23,457.9
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,562.09,419.7
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,510.34,379.98
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,428.9,318.06
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,377.66,279.47
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,339.6,245.64
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,286.83,196.68
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,231.44,149.88
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,178.18,106.4
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,121.72,65.47
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,73.24,39.97
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,46.59,34.59
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,43.98,32.41
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,40.31,29.25
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,36.43,25.72
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,29.13,19.04
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,21.37,11.05
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.06,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,24.5,13.19
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,47.24,33.08
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,73.6,55.61
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,101.02,78.77
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,129.29,102.25
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,128.7,101.68
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,131.4,103.45
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,249.8,199.87
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,365.49,290.45
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,530.76,419.7
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,698.59,542.65
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,745.4,572.57
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,790.94,602.23
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,830.5,627.04
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,867.96,650.22
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,822.01,616.78
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,733.87,548.27
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,790.04,587.7
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,836.19,619.05
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,831.6,612.93
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,824.14,605.36
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,785.13,576.28
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,751.77,550.97
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,803.97,588.65
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,858.64,626.76
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,920.23,674.99
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,963.15,703.01
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,832.28,612.45
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,695.51,509.69
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,685.72,504.01
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,672.32,495.02
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,741.26,550.11
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,788.13,585.04
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,746.86,556.81
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,703.65,527.12
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,607.59,454.27
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,533.66,397.14
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,528.52,396.44
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,506.74,380.46
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,448.86,334.25
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,394.88,289.8
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,301.12,220.13
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,252.25,188.94
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,229.26,169.48
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,201.59,146.07
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,165.91,119.69
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,131.33,96.65
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,106.07,85.12
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,89.79,71.47
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,73.62,57.73
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,56.97,43.24
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,41.25,29.27
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,25.12,14.1
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,13.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,42.27,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,101.29,64.24
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,157.13,113.97
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,224.17,171.49
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,176.84,139.28
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,97.95,75.99
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,111.97,87.38
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,126.0,98.38
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,143.41,111.97
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,161.06,125.54
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,256.15,201.23
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,349.37,273.26
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,341.97,265.36
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,332.31,256.01
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,417.47,321.1
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,516.29,394.48
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,612.94,464.99
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,701.53,528.16
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,761.92,571.36
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,832.94,621.2
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,835.17,619.76
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,834.73,616.96
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,850.19,627.14
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,863.4,635.73
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,833.59,614.51
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,808.78,596.74
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,794.61,586.58
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,779.02,575.39
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,779.37,576.9
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,777.38,576.69
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,728.53,541.09
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,681.35,506.63
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,639.44,476.84
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,599.81,448.36
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,544.4,407.91
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,492.06,369.42
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,353.7,267.16
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,221.91,167.34
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,311.86,237.21
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,388.84,295.31
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,356.56,270.57
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,324.5,245.99
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,312.92,234.57
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,286.89,209.58
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,241.52,171.43
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,195.26,133.25
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,150.24,99.64
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,106.97,72.79
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,79.11,62.63
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,68.6,53.72
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.54,45.08
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.92,35.71
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,36.31,25.19
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,24.13,13.44
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,13.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,39.36,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,93.97,59.7
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,150.08,108.85
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,220.2,168.48
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,282.25,222.06
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,351.34,280.27
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,413.5,331.56
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,479.35,384.14
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,538.9,429.58
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,600.31,474.93
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,653.07,514.21
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,707.63,552.5
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,757.08,585.35
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,805.64,617.03
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,846.65,642.65
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,879.3,662.19
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,912.89,682.58
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,943.92,701.08
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,775.34,580.71
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,560.79,417.31
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,666.57,496.34
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,783.16,579.54
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,917.24,679.5
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,1027.26,753.15
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,927.41,683.02
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,805.71,590.73
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,683.46,502.97
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,564.68,415.53
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,777.41,578.38
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,950.03,699.0
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,921.57,678.74
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,890.17,657.76
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,854.33,634.03
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,815.94,608.44
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,773.54,579.4
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,729.06,548.49
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,680.85,513.14
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,631.44,476.09
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,578.77,436.36
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,525.38,394.95
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,470.43,350.42
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,410.8,301.22
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,353.39,253.01
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,297.16,204.88
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,240.33,156.16
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,185.59,110.94
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,132.18,72.06
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,77.61,41.48
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,47.63,35.39
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,45.45,33.67
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,41.83,30.63
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,38.01,27.22
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,31.21,20.95
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.02,13.53
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,45.26,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,108.71,69.08
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,167.79,121.62
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,238.86,182.6
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,302.3,237.85
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,372.32,297.11
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,434.49,348.26
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,498.55,399.04
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,557.54,443.39
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,617.75,486.93
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,671.49,524.85
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,724.9,560.65
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,772.74,590.69
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,813.8,615.44
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,854.34,641.45
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,892.71,665.75
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,925.48,684.76
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,955.45,701.77
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,979.47,715.84
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,1000.28,727.84
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,1014.8,736.18
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,1025.79,742.37
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,1031.19,744.71
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,1032.93,744.85
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,1029.53,740.36
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,1022.52,733.74
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,1010.0,725.21
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,994.1,714.67
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,972.67,701.04
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,948.17,685.51
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,919.75,667.07
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,888.38,646.72
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,852.19,622.2
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,813.51,596.0
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,770.83,568.99
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,726.09,540.11
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,677.59,505.07
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,628.05,468.5
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,575.69,429.06
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,522.61,388.01
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,467.49,344.28
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,408.02,296.16
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,351.26,249.26
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,295.68,202.36
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,239.5,154.87
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,185.63,110.88
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,133.06,72.86
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,79.24,42.62
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,49.02,36.33
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,46.93,34.62
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,42.97,31.33
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,38.79,27.64
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,31.57,21.13
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,23.93,13.49
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,38.71,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,91.94,58.27
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,147.33,106.06
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,216.28,163.63
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,277.41,215.26
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,345.2,270.94
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,406.45,319.57
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,471.37,369.04
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,529.6,411.12
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,589.46,452.69
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,642.73,489.72
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,693.77,523.55
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,741.67,554.47
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,788.47,584.22
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,828.81,609.1
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,867.25,632.49
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,735.39,538.86
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,562.97,411.35
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,776.2,566.92
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,968.58,691.9
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,983.11,696.65
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,994.35,701.34
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,1000.72,705.18
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,1003.66,707.04
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,1003.27,706.98
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,999.43,704.92
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,774.33,556.52
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,527.3,379.29
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,749.04,543.96
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,930.34,665.04
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,902.94,646.0
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,872.74,627.17
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,837.74,604.34
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,800.29,579.8
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,758.7,553.13
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,715.19,524.14
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,668.78,491.84
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,620.92,457.61
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,569.6,420.37
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,514.45,379.26
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,460.22,336.84
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,406.35,293.43
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,350.66,247.96
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,296.25,202.6
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,241.01,156.37
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,183.37,109.85
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,131.77,72.64
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,83.98,46.67
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,54.61,40.9
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,53.25,39.84
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,48.77,36.13
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,44.03,31.98
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.76,23.67
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.74,14.87
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,37.04,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,86.98,54.95
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,139.86,100.08
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,203.61,153.01
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,263.94,203.35
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,335.18,261.23
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,395.62,309.51
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,459.8,359.25
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,518.18,402.75
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,578.56,446.4
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,631.7,484.63
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,685.02,521.86
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,732.08,552.47
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,775.41,580.14
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,816.0,606.13
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,854.76,630.7
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,886.52,649.19
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,915.7,665.91
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,940.0,680.32
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,961.39,692.89
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,976.82,700.31
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,988.98,705.74
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,923.8,661.9
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,845.8,604.52
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,843.44,604.7
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,838.67,602.73
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,722.18,520.36
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,609.82,439.32
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,600.68,434.48
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,590.73,428.42
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,698.35,506.15
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,794.28,572.98
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,747.82,541.5
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,701.41,510.66
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,659.93,482.49
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,618.55,453.93
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,552.85,406.69
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,495.43,365.01
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,510.32,379.01
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,504.04,374.73
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,451.2,333.07
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,399.18,291.17
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,338.53,244.43
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,291.09,208.91
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,245.7,170.91
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,197.77,131.3
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,153.85,99.7
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,113.69,76.13
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,84.31,66.18
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.06,58.49
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,64.81,49.84
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,56.75,42.76
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,42.91,30.52
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.62,17.24
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,35.19,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,82.49,52.03
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,134.87,96.86
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,197.44,148.96
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,256.38,197.94
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,322.7,251.45
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,385.19,301.22
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,448.29,350.11
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,506.33,393.17
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,566.54,436.5
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,619.9,474.84
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,673.57,512.63
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,721.05,543.6
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,764.91,571.68
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,805.42,597.98
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,844.19,622.97
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,877.55,642.97
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,908.59,661.36
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,803.74,587.67
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,663.74,484.52
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,710.25,516.45
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,745.45,539.36
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,876.32,635.0
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,984.29,706.81
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,982.98,704.0
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,978.34,700.09
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,966.96,693.01
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,952.53,684.08
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,933.37,672.14
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,911.44,658.45
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,884.51,641.18
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,854.91,622.13
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,751.07,548.97
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,656.38,477.65
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,690.21,507.63
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,702.03,520.41
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,525.68,390.41
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,386.66,285.08
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,409.87,303.94
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,427.64,317.35
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,387.22,287.24
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,348.15,257.97
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,329.79,240.02
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,293.9,204.61
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,242.26,161.81
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,193.81,122.96
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,146.1,88.56
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,103.03,64.34
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,72.99,56.42
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,67.8,52.14
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.33,45.95
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,52.47,39.15
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,40.55,28.55
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,29.42,17.95
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,15.08,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,38.41,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,91.63,57.32
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,145.75,104.09
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,213.31,160.78
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,273.27,211.62
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,339.79,266.63
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,399.45,314.77
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,462.64,364.04
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,425.76,333.84
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,353.68,275.55
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,514.47,400.14
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,681.51,522.01
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,728.28,551.11
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,774.07,579.92
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,814.29,605.36
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,852.64,629.32
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,885.15,647.92
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,908.05,660.11
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,844.28,614.73
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,744.01,539.81
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,774.86,560.33
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,804.79,579.02
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,821.47,590.6
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,828.37,596.08
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,915.99,657.16
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,985.71,699.61
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,973.83,691.27
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,958.78,681.79
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,939.33,670.02
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,917.01,656.43
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,890.01,639.44
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,860.24,620.63
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,756.82,549.6
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,662.44,479.48
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,693.43,507.44
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,705.81,520.54
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,598.79,441.04
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,515.53,378.2
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,480.67,353.52
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,445.14,327.6
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,407.85,299.95
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,369.8,271.05
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,340.35,244.66
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,293.87,201.37
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,236.3,153.8
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,186.09,113.38
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,135.9,77.03
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,89.66,51.18
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,60.18,45.4
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,59.59,45.0
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,53.61,39.98
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.07,34.27
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,37.38,25.67
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.25,16.12
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.77,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,31.3,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,73.16,45.52
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,128.63,92.14
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,189.61,142.73
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,141.0,108.29
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,68.66,50.72
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,74.55,55.51
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,80.53,60.2
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,167.84,130.34
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,256.71,199.64
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,248.96,192.35
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,230.98,177.3
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,496.1,385.35
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,752.93,572.09
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,677.27,511.36
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,567.05,425.78
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,595.13,444.56
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,622.28,461.78
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,584.27,432.32
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,532.54,393.42
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,613.54,450.79
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,683.8,499.0
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,839.25,612.69
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,972.29,703.55
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,968.77,699.83
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,962.0,695.16
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,951.19,687.68
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,937.44,678.41
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,917.67,664.27
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,895.41,648.62
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,868.44,630.94
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,839.14,611.73
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,805.62,589.92
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,770.22,566.25
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,730.6,538.67
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,688.88,509.24
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,637.68,471.04
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,592.8,437.07
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,548.28,405.11
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,499.17,368.6
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,449.07,329.77
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,399.95,290.78
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,349.34,250.48
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,300.83,211.2
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,251.55,171.11
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,205.08,134.36
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,159.33,101.65
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,117.92,77.54
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,87.46,68.26
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,80.15,62.27
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,73.9,57.07
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,62.44,47.2
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,46.93,33.64
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,30.89,19.08
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,16.6,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
