Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,28.88,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,66.87,41.39
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,115.77,82.62
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,179.0,134.98
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,158.47,122.25
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,130.25,100.64
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,222.41,175.3
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,328.94,260.03
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,382.61,301.05
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,438.6,343.02
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,482.93,375.5
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,526.75,407.01
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,513.4,393.21
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,481.65,366.1
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,573.28,433.58
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,658.44,494.52
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,684.65,510.04
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,709.09,524.48
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,776.4,570.89
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,835.48,610.84
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,792.25,576.95
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,754.76,547.37
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,823.49,595.52
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,897.71,645.54
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,883.61,633.83
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,867.35,621.44
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,853.23,611.66
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,837.23,600.68
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,744.81,536.3
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,655.89,473.51
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,690.88,500.28
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,718.68,521.16
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,723.83,525.85
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,724.6,527.5
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,692.79,505.91
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,659.05,482.84
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,619.59,455.55
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,578.45,426.48
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,504.66,372.4
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,443.75,327.4
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,426.87,314.26
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,397.55,289.45
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,347.01,249.26
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,297.37,209.13
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,249.29,170.01
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,203.9,134.09
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,158.24,100.92
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,115.75,75.48
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,84.51,65.79
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,77.12,59.73
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,68.06,52.17
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,61.04,46.04
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,46.23,33.07
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,30.91,19.17
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,31.44,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,73.68,45.51
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,130.19,92.98
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,192.9,145.26
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,253.8,196.37
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,327.03,256.63
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,387.22,305.42
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,451.29,355.76
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,413.91,324.88
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,342.61,266.65
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,507.08,395.69
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,678.42,523.68
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,639.34,488.78
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,573.57,434.59
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,715.98,540.42
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,852.65,632.97
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,878.55,646.84
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,908.45,664.05
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,932.36,678.22
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,953.32,690.47
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,967.76,697.42
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,978.89,702.34
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,985.18,705.33
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,988.05,706.27
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,985.0,703.89
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,978.55,699.48
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,873.85,628.55
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,756.16,541.75
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,843.68,608.64
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,910.25,653.6
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,883.84,636.12
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,854.73,617.51
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,820.63,595.54
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,784.31,571.98
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,744.19,545.69
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,702.24,516.98
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,614.09,451.33
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,545.09,398.96
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,514.29,377.99
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,480.82,353.83
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,430.34,315.66
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,383.47,279.8
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,338.55,245.49
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,292.81,210.43
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,245.25,174.51
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,203.79,144.18
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,167.25,117.38
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,132.15,94.0
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,103.78,81.51
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,89.2,69.54
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,78.7,60.85
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,62.89,47.39
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,46.63,33.27
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,29.94,18.35
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,15.46,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,28.92,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,66.87,41.41
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,116.7,83.28
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,181.71,137.1
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,238.96,185.09
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,303.26,238.05
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,362.4,286.42
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,425.98,337.1
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,374.37,295.15
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,303.26,236.45
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,262.03,203.2
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,217.28,166.7
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,222.2,169.62
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,226.99,172.33
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,265.23,200.65
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,314.03,236.21
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,390.08,291.65
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,467.13,346.14
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,468.84,345.97
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,469.9,345.72
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,455.6,333.98
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,440.96,322.16
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,433.49,316.65
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,425.85,311.02
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,598.47,434.92
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,765.35,548.55
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,701.74,503.65
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,644.97,464.02
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,795.71,578.18
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,914.06,661.26
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,813.77,591.83
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,714.31,517.8
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,761.09,556.83
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,788.98,579.0
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,748.54,551.83
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,706.23,522.74
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,660.51,489.94
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,613.5,455.44
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,561.17,416.96
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,510.05,378.17
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,428.87,315.99
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,375.39,275.74
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,343.86,247.86
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,296.55,204.07
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,238.71,155.94
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,187.84,114.57
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,137.81,77.91
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,91.64,51.45
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,57.94,43.33
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,55.97,41.77
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,51.65,38.17
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.21,33.43
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.3,25.53
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.98,16.83
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,24.51,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,55.5,34.04
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,107.3,76.87
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,163.47,123.02
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,219.92,169.73
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,291.25,227.74
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,348.64,274.4
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,410.5,323.55
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,470.38,369.67
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,538.63,420.84
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,592.05,459.46
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,646.14,497.71
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,698.2,534.12
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,750.91,569.23
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,792.23,596.35
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,832.03,622.22
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,865.44,642.84
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,900.92,664.75
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,925.68,680.04
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,947.63,693.52
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,957.51,697.98
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,972.76,706.14
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,979.92,709.72
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,983.73,711.26
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,983.82,709.41
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,980.54,705.51
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,969.43,697.33
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,955.19,687.59
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,936.64,675.33
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,915.2,661.27
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,888.66,643.67
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,859.38,624.29
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,826.19,601.06
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,790.55,576.25
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,750.31,549.44
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,708.14,520.57
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,662.92,488.01
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,616.35,453.82
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,566.39,417.3
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,512.61,377.02
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,459.41,335.27
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,406.47,292.58
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,351.81,248.09
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,298.37,203.68
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,244.4,158.61
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,187.97,113.01
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,137.04,75.76
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,89.77,48.71
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,53.7,39.67
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,51.08,37.65
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,47.37,34.56
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,43.44,31.11
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,36.01,24.48
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.19,16.24
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,31.47,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,73.83,45.44
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,130.04,92.82
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,192.89,145.22
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,254.56,197.0
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,328.71,258.08
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,388.77,306.92
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,452.74,357.32
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,513.95,404.33
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,578.18,452.26
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,631.18,490.24
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,682.2,525.14
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,731.89,557.81
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,781.09,589.55
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,821.54,615.77
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,860.06,640.49
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,886.64,655.84
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,917.25,673.9
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,941.61,687.41
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,962.96,698.93
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,978.16,706.69
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,990.1,712.4
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,996.18,715.62
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,998.79,716.74
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,995.92,714.45
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,989.58,710.06
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,978.42,702.67
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,964.06,693.32
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,944.35,679.18
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,921.78,663.29
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,895.0,645.84
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,865.44,626.55
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,831.15,604.09
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,794.46,579.94
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,754.37,553.36
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,712.32,524.79
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,665.54,491.11
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,617.77,456.03
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,567.98,418.64
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,514.47,377.72
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,461.1,335.88
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,408.04,293.17
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,353.32,248.74
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,299.87,204.44
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,241.68,156.33
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,189.98,114.46
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,138.86,77.12
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,91.53,49.89
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,55.54,41.04
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,53.43,39.45
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,49.41,36.21
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,45.16,32.56
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.5,24.9
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,27.97,16.9
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,31.29,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,87.35,53.96
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,141.6,100.65
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,207.47,155.63
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,274.28,211.78
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,348.4,272.99
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,409.12,322.38
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,473.4,372.89
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,533.63,418.94
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,594.8,464.33
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,648.33,502.44
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,701.73,537.92
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,749.97,568.99
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,792.01,595.2
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,832.08,620.7
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,870.1,644.55
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,903.22,663.83
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,933.83,681.29
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,957.53,693.8
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,978.1,704.25
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,993.87,711.93
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,1006.26,717.52
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,1012.7,720.54
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,1015.55,721.42
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,1012.81,717.44
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1006.51,711.36
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,994.75,703.08
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,979.63,692.83
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,959.49,679.83
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,936.29,664.97
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,908.72,647.36
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,878.23,627.88
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,843.7,604.51
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,806.59,579.46
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,765.51,552.88
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,722.32,524.71
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,674.82,491.59
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,625.89,456.43
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,575.21,419.99
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,523.67,381.72
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,469.27,339.56
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,414.82,296.08
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,359.17,250.99
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,298.94,201.57
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,243.11,154.92
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,189.24,111.04
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,136.25,72.14
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,86.59,43.71
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,47.76,34.53
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,41.75,29.64
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,38.78,27.25
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,35.65,24.56
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,30.11,19.59
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.28,13.97
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,11.93,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,30.08,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,84.19,51.62
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,137.02,97.06
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,201.26,150.66
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,263.69,203.15
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,331.95,259.41
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,392.05,307.74
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,455.93,357.26
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,513.33,400.31
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,572.51,443.18
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,626.19,481.35
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,680.12,518.26
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,725.84,546.49
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,773.13,575.11
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,813.77,598.86
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,852.6,620.73
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,886.21,637.84
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,910.35,648.45
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,935.31,660.6
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,957.35,670.57
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,973.8,675.48
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,987.09,678.28
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,994.61,682.95
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,998.7,685.75
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,994.77,683.47
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,987.33,679.19
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,976.72,674.39
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,963.0,667.68
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,944.54,656.7
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,923.21,643.92
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,896.78,628.57
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,867.61,611.43
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,834.08,591.39
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,798.11,569.58
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,757.98,544.39
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,715.91,516.94
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,669.35,485.27
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,620.25,451.04
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,569.42,414.36
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,518.11,376.25
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,464.03,335.05
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,410.66,293.16
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,356.04,249.73
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,298.41,203.16
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,244.85,159.32
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,194.53,119.16
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,144.68,82.92
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,98.79,56.28
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,63.64,47.95
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,62.41,47.16
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,56.34,42.12
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,49.91,36.57
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,39.94,27.79
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.5,18.21
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,25.02,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,66.38,40.14
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,115.64,81.86
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,180.05,135.03
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,237.13,182.54
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,303.27,236.77
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,348.71,273.53
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,393.17,308.04
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,413.16,322.0
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,416.47,322.68
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,457.26,352.06
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,497.31,379.98
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,558.56,422.93
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,632.79,473.42
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,689.16,511.58
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,746.88,549.98
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,821.68,600.44
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,890.96,642.52
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,840.96,606.53
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,764.34,550.26
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,688.99,497.2
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,599.85,433.54
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,706.66,509.92
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,803.28,576.52
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,778.91,558.4
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,752.97,540.12
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,860.68,620.66
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,949.81,681.5
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,862.07,621.92
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,773.12,557.13
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,622.84,452.55
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,478.49,348.7
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,647.72,478.46
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,785.62,578.05
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,745.03,550.11
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,702.69,520.79
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,657.67,488.75
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,611.24,454.94
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,521.08,386.62
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,455.32,336.41
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,440.41,324.77
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,407.23,296.13
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,339.36,244.2
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,298.76,214.89
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,252.6,172.8
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,192.13,118.02
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,141.59,80.61
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,94.78,52.91
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,56.91,42.62
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,54.07,40.34
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,49.67,36.76
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,44.98,32.73
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.44,25.13
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.92,17.14
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,14.08,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,29.08,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,81.78,49.84
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,133.42,94.57
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,196.23,146.89
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,257.64,198.19
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,324.29,252.55
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,383.86,300.41
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,447.25,349.62
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,504.68,392.85
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,564.21,436.27
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,616.93,472.93
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,667.85,506.63
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,600.17,452.04
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,491.81,367.62
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,416.48,311.17
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,324.85,241.53
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,621.65,463.71
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,897.25,646.04
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,922.18,657.53
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,944.24,669.65
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,875.41,621.0
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,773.82,546.05
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,891.07,629.97
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,985.0,688.64
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,983.85,685.1
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,979.28,680.64
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,968.44,673.86
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,954.43,665.28
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,936.53,653.65
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,915.72,640.28
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,889.74,624.47
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,860.98,606.9
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,827.75,586.9
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,791.99,565.07
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,752.03,540.27
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,710.08,513.61
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,559.52,405.79
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,440.4,317.99
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,490.12,357.15
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,513.81,373.67
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,460.85,332.9
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,408.36,291.67
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,354.69,248.96
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,297.89,203.01
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,244.75,159.33
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,194.29,118.8
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,144.74,82.63
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,99.12,55.95
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,61.95,46.35
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,59.78,44.76
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,54.46,40.45
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.35,35.26
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.52,27.46
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,30.3,18.9
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,15.28,0.72
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,26.8,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,71.26,42.68
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,127.05,90.04
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,189.46,141.81
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,247.78,190.55
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,317.01,246.89
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,376.47,294.69
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,439.91,343.98
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,498.14,387.89
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,558.57,432.02
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,611.86,469.03
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,665.54,505.04
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,712.52,534.05
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,756.14,559.92
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,797.41,583.9
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,837.01,606.22
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,870.07,623.81
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,900.76,639.58
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,925.43,653.16
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,947.25,664.96
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,955.8,667.8
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,969.38,673.96
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,976.77,678.34
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,980.83,680.85
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,981.77,680.78
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,979.36,678.75
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,893.23,624.06
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,791.78,552.93
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,864.04,607.93
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,915.16,641.96
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,888.95,625.64
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,860.0,608.2
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,826.33,587.6
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,790.27,565.29
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,750.87,540.25
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,709.53,513.18
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,664.86,482.55
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,618.35,449.82
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,568.69,414.5
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,518.34,377.51
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,461.91,334.3
