Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,408.9,292.23
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,354.06,248.23
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,300.35,204.07
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,246.53,159.38
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,194.83,117.43
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,138.84,76.04
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,90.85,47.76
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,50.8,36.97
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,48.45,35.11
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,45.03,32.38
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,41.41,29.3
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,34.37,23.06
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,26.9,16.1
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.27,0.09
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,29.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,82.29,49.2
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,133.89,94.06
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,196.94,146.51
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,259.48,199.17
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,327.43,255.32
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,386.73,303.42
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,449.78,352.85
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,507.32,396.59
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,566.82,440.41
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,619.87,477.99
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,671.17,512.62
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,718.73,543.23
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,765.42,572.68
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,805.86,598.55
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,844.48,622.96
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,878.13,642.57
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,902.44,655.85
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,927.1,669.66
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,948.85,681.55
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,965.07,689.88
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,978.08,696.24
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,985.31,700.43
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,989.13,702.6
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,989.09,702.45
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,985.62,700.24
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,974.81,693.46
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,960.79,684.74
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,942.33,671.86
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,920.95,657.19
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,894.41,640.3
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,865.06,621.58
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,831.7,600.37
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,795.81,577.34
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,659.49,480.17
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,543.01,392.55
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,592.75,433.62
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,619.21,455.36
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,567.2,417.34
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,516.25,379.26
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,435.36,317.97
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,381.61,277.8
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,350.25,250.64
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,303.61,208.13
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,245.41,160.11
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,194.06,118.46
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,143.77,81.31
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,97.2,53.64
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,58.34,43.36
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,56.4,41.94
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,52.11,38.4
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,46.82,33.83
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.35,26.36
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,29.49,18.18
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.87,0.99
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,28.62,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,80.83,48.04
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,133.43,93.95
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,197.58,147.63
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,261.44,201.47
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,331.86,259.83
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,391.82,308.72
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,455.52,358.92
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,515.41,404.77
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,577.91,451.14
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,628.75,487.34
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,681.28,522.56
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,730.36,554.34
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,778.77,585.05
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,685.35,513.66
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,549.06,407.87
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,739.65,549.19
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,915.99,666.42
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,940.56,680.04
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,962.09,692.82
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,978.4,701.2
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,991.4,707.53
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,998.03,711.34
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,1001.15,713.07
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,997.74,709.33
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,990.73,703.45
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,979.42,696.08
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,964.9,686.77
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,946.4,673.9
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,924.99,659.26
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,898.42,642.39
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,869.03,623.69
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,835.33,602.32
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,799.21,579.2
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,758.76,552.63
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,716.33,524.35
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,604.7,441.75
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,517.1,375.62
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,530.6,388.92
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,522.68,383.79
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,441.04,321.8
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,389.37,282.92
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,338.6,245.09
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,292.6,210.68
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,251.66,178.69
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,211.64,147.65
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,161.23,102.32
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,93.8,49.98
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,54.11,39.83
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,53.13,39.2
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,49.11,35.88
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,44.85,32.18
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,36.79,25.07
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.68,17.55
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.46,0.99
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,29.49,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,83.27,49.31
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,136.51,95.96
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,201.87,150.28
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,267.55,205.41
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,340.06,265.2
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,318.58,250.28
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,264.41,207.26
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,303.9,237.62
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,343.64,267.15
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,513.82,398.96
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,693.03,529.51
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,635.49,482.15
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,546.83,411.31
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,600.68,449.12
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,655.69,486.3
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,685.97,505.01
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,714.64,522.55
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,781.47,568.64
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,839.91,608.46
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,847.54,610.9
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,852.44,611.93
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,818.4,587.58
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,790.22,567.06
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,795.68,571.19
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,799.38,573.99
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,853.41,611.56
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,899.36,643.19
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,914.87,659.87
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,914.48,660.91
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,843.78,613.66
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,770.78,559.39
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,678.8,494.53
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,594.25,433.77
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,619.14,454.25
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,634.21,466.86
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,624.68,461.13
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,607.4,449.32
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,540.6,400.78
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,479.42,355.79
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,395.07,292.98
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,327.83,243.5
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,316.87,233.86
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,299.47,217.26
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,230.39,167.79
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,178.91,133.71
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,164.63,117.65
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,133.36,91.52
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,98.69,77.64
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,86.01,67.19
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,73.41,56.71
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,60.29,45.49
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,46.26,33.25
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,31.74,20.24
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,16.34,2.08
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,14.45,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,31.7,16.76
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,67.65,47.25
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,103.82,77.36
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,142.69,109.66
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,185.1,144.5
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,225.25,177.24
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,266.57,210.23
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,253.67,198.78
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,225.8,175.07
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,204.44,157.59
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,175.38,133.92
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,186.24,141.75
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,197.2,149.54
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,335.3,255.94
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,481.36,364.18
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,571.75,430.71
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,676.41,505.85
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,706.83,525.88
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,736.18,545.43
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,588.73,437.21
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,438.14,324.43
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,301.73,224.8
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,164.16,121.26
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,158.85,117.07
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,153.52,112.73
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,403.27,300.13
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,638.5,466.26
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,651.16,474.39
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,662.09,482.38
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,385.36,286.1
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,112.25,80.92
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,158.61,116.71
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,204.26,151.3
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,285.18,212.32
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,362.54,269.79
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,300.79,224.29
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,243.19,181.64
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,187.09,139.57
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,131.6,97.33
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,163.92,122.55
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,194.66,146.34
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,136.29,101.89
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,77.34,56.16
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,65.64,47.08
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,53.96,37.9
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,51.61,36.26
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,49.27,34.58
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,41.8,30.17
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,34.35,23.86
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,27.37,17.92
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,20.39,11.87
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.36,6.54
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.33,1.18
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,23.93,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,63.86,36.71
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,119.03,84.02
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,180.52,134.98
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,239.34,184.27
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,306.63,239.7
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,369.55,290.92
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,433.48,341.58
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,395.55,310.71
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,323.94,252.63
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,335.59,260.1
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,334.87,257.67
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,434.9,332.92
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,541.84,410.33
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,688.94,518.98
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,841.22,622.01
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,712.63,527.83
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,542.61,399.29
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,579.41,424.89
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,615.94,448.89
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,809.03,589.18
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,977.18,699.22
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,983.73,701.71
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,986.87,703.49
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,860.1,618.09
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,705.43,505.44
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,754.46,541.31
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,793.87,569.26
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,781.57,559.95
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,767.78,550.02
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,749.39,539.54
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,726.33,525.83
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,742.62,536.96
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,755.04,545.1
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,736.46,536.34
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,706.35,519.12
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,661.2,487.08
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,614.55,453.33
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,565.05,417.43
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,515.03,380.07
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,449.96,330.02
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,399.78,291.1
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,353.59,254.22
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,303.6,213.15
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,252.87,171.45
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,203.35,131.37
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,153.09,91.71
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,100.11,56.01
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,58.98,44.16
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,56.25,41.99
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,51.97,38.46
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,46.76,33.95
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.29,26.48
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.45,18.31
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.85,1.58
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,26.83,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,75.98,43.27
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,126.38,88.32
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,186.63,138.5
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,247.43,189.44
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,313.88,244.0
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,364.07,284.43
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,414.49,323.36
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,444.8,344.72
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,474.31,364.29
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,516.06,392.91
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,555.92,419.23
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,663.91,497.01
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,774.77,570.15
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,809.61,589.51
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,847.83,611.49
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,880.09,629.29
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,909.82,645.34
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,860.67,612.11
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,782.24,554.3
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,890.87,629.99
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,984.89,685.48
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,960.6,668.91
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,913.87,633.38
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,958.37,666.0
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,985.01,680.16
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,973.96,672.95
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,959.7,664.26
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,941.02,651.61
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,919.44,637.3
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,893.17,621.97
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,864.12,604.83
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,830.76,584.84
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,795.0,563.13
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,754.9,538.03
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,712.84,511.32
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,665.77,478.9
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,617.06,444.7
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,567.28,409.94
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,516.97,373.62
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,459.47,330.41
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,411.95,293.89
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,359.44,252.47
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,301.48,205.02
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,248.97,165.51
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,210.99,139.37
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,165.72,106.0
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,122.49,78.26
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,83.53,63.95
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,73.64,56.06
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,60.58,45.39
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,46.76,33.79
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.3,26.35
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.45,18.23
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.85,1.62
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,22.04,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,58.68,32.3
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,107.37,74.69
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,169.3,125.48
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,225.32,172.02
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,288.28,223.41
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,345.88,269.28
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,407.77,316.85
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,464.21,357.9
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,527.6,402.07
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,581.08,438.08
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,635.26,473.08
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,683.02,502.57
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,730.35,530.62
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,772.18,556.09
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,812.66,580.39
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,846.47,599.59
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,878.18,617.37
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,903.61,633.08
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,921.22,644.02
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,937.36,653.49
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,950.47,661.09
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,755.83,532.61
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,526.16,371.93
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,764.61,543.36
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,968.67,676.43
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,958.07,668.19
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,944.38,660.16
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,872.48,613.62
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,799.96,562.13
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,757.38,534.51
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,717.05,507.78
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,648.67,461.45
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,585.12,417.72
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,407.4,295.32
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,238.83,173.78
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,155.36,112.57
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,71.92,49.68
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,46.64,30.51
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,36.8,23.16
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,52.17,35.31
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,66.16,46.45
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,80.15,57.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,65.64,46.46
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,51.16,35.18
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,78.16,56.89
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,102.07,76.2
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,87.29,67.98
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,72.92,56.2
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,58.82,44.41
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,44.58,32.26
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,31.58,20.96
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,18.55,9.53
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.26,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,26.47,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,74.83,41.18
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,127.58,88.69
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,190.44,141.25
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,251.8,192.99
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,318.59,248.19
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,378.12,296.38
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,441.51,345.93
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,499.56,389.82
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,559.67,433.78
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,612.56,471.05
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,663.69,505.55
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,711.28,535.85
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,757.91,564.89
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,725.76,539.4
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,668.87,494.6
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,672.45,494.24
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,672.11,490.77
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,816.88,595.75
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,943.43,678.94
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,714.99,521.43
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,435.39,315.9
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,443.44,322.71
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,451.24,328.14
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,737.5,537.39
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,981.5,697.11
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,970.56,687.9
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,956.46,678.94
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,937.03,665.67
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,914.88,650.75
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,754.47,541.69
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,593.99,424.5
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,707.5,511.94
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,791.6,573.31
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,752.1,548.03
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,710.73,521.32
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,664.13,488.2
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,617.16,454.15
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,567.67,417.91
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,517.82,380.41
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,466.23,340.59
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,411.21,297.23
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,357.65,254.36
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,305.53,211.65
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,252.78,167.98
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,202.47,127.11
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,153.32,90.53
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,108.09,62.81
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,66.04,49.98
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,62.0,46.83
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,56.19,42.01
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,49.77,36.48
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.84,27.77
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.44,18.31
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.85,1.72
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,24.97,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,70.63,38.41
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,122.8,85.27
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,184.33,136.04
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,242.22,184.09
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,310.83,239.46
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,370.34,286.97
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,433.85,336.04
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,491.91,379.57
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,552.14,423.35
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,605.95,461.93
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,660.2,499.93
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,708.16,530.78
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,755.32,560.32
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,793.84,583.21
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,833.6,606.64
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,770.77,559.75
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,682.73,492.89
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,820.53,591.87
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,947.81,674.61
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,810.06,578.74
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,640.2,455.82
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,827.03,590.46
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,983.4,692.23
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,982.0,688.54
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,977.25,684.3
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,886.85,624.91
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,780.96,549.53
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,747.89,527.83
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,714.75,505.41
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,802.05,571.98
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,863.29,615.81
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,763.99,547.49
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,671.21,479.83
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,701.97,507.09
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,715.8,521.05
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,672.05,490.68
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,626.54,458.54
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,574.53,421.5
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,523.46,383.84
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,470.16,342.59
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,417.02,300.26
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,362.46,256.32
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,309.01,212.21
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,255.19,167.3
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,198.82,121.46
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,147.1,82.73
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,98.96,53.24
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,55.14,40.59
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,53.02,38.93
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,49.01,35.72
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,44.75,32.11
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,37.41,25.61
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.67,17.6
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.45,1.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,26.58,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,74.91,39.86
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,128.97,89.1
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,193.01,142.07
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,255.62,194.01
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,323.91,249.23
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,384.55,297.62
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,449.14,347.34
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,507.83,391.22
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,568.48,435.15
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,622.29,472.63
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,674.21,507.35
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,722.99,538.17
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,770.87,567.83
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,812.24,593.48
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,851.81,617.7
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,885.99,637.35
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,910.61,650.74
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,936.24,666.16
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,958.95,679.75
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,975.13,687.89
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,988.1,694.12
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,995.75,698.57
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,999.97,701.04
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,997.19,697.87
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,990.92,692.7
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,980.43,686.44
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,966.75,678.29
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,948.68,666.45
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,927.75,652.85
