Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,900.83,636.43
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,871.19,618.24
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,838.12,598.01
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,802.64,575.99
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,762.89,550.69
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,721.18,523.39
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,675.6,491.89
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,628.68,458.63
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,576.64,421.67
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,525.45,384.05
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,472.05,342.87
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,418.98,300.77
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,347.34,247.38
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,304.03,216.96
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,259.98,182.47
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,217.39,149.41
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,167.84,108.34
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,113.93,68.51
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,67.22,50.53
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,56.23,41.61
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,51.95,38.19
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,47.41,34.34
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.31,26.36
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,29.46,18.23
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.85,1.65
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,20.23,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,53.72,27.69
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,103.92,72.14
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,168.17,124.85
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,226.86,173.84
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,294.18,229.32
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,353.37,277.45
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,421.17,330.78
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,481.56,377.18
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,544.98,424.58
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,598.95,463.49
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,653.53,501.84
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,703.34,535.35
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,752.93,567.46
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,791.75,591.6
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,831.93,616.43
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,867.06,637.54
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,900.1,657.08
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,925.82,671.41
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,948.7,683.85
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,958.13,687.77
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,972.72,695.22
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,980.15,699.26
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,984.25,701.3
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,982.97,698.83
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,978.31,694.34
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,968.45,687.83
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,955.47,679.43
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,937.25,666.59
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,916.28,652.08
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,891.22,636.09
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,863.45,618.34
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,830.18,597.06
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,794.65,574.33
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,755.74,548.9
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,715.55,521.6
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,669.63,489.35
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,622.48,455.51
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,572.62,419.63
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,522.29,382.31
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,469.55,341.39
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,417.52,299.97
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,359.63,253.89
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,306.8,210.63
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,253.71,166.95
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,203.99,126.98
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,154.42,90.31
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,108.95,62.52
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,68.03,50.99
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,65.83,49.41
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,59.49,44.31
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,52.8,38.68
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,42.95,30.07
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,34.07,21.84
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,17.54,2.86
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.6,7.05
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,47.56,31.64
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,75.48,54.97
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,108.16,82.03
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,143.17,110.85
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,107.25,81.98
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,67.0,48.86
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,78.88,58.04
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,90.82,67.06
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,219.6,169.09
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,361.91,277.96
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,392.55,299.29
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,422.64,320.11
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,459.56,345.84
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,496.47,371.16
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,582.88,433.8
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,683.66,504.64
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,674.77,495.36
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,652.0,477.03
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,656.86,478.16
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,660.32,478.26
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,690.92,499.13
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,720.54,519.04
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,861.24,621.6
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,968.64,693.34
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,958.9,685.51
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,946.12,676.48
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,844.6,604.68
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,731.13,519.6
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,805.15,577.37
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,858.49,615.99
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,824.67,593.43
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,788.57,569.88
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,749.28,543.88
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,708.18,515.56
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,662.89,483.52
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,616.41,449.99
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,567.25,413.9
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,517.65,376.57
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,465.63,336.56
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,413.76,295.58
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,356.36,250.22
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,303.88,207.5
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,250.63,163.65
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,199.54,122.36
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,149.94,85.66
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,104.15,57.76
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,60.85,44.86
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,57.83,42.57
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,53.2,38.89
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,47.49,34.09
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.06,26.72
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,30.24,18.65
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.25,1.63
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.77,4.35
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,38.21,24.52
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,61.18,43.84
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,95.75,72.17
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,129.79,100.01
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,230.83,181.58
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,343.34,271.09
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,351.71,276.58
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,352.95,275.92
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,417.65,325.34
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,476.16,369.25
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,575.84,444.27
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,674.08,516.51
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,749.31,570.25
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,819.5,616.89
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,856.57,639.88
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,891.82,661.56
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,852.38,630.23
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,794.47,582.59
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,803.51,585.01
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,801.84,580.09
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,854.02,614.86
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,895.97,642.37
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,943.77,677.86
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,981.81,701.44
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,972.28,692.68
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,959.54,682.25
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,879.06,626.47
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,795.95,564.21
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,784.24,556.84
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,768.84,546.68
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,724.88,517.03
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,681.99,487.94
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,669.01,480.2
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,652.9,469.89
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,620.93,448.12
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,586.42,424.15
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,552.74,400.27
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,514.26,372.07
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,469.64,338.53
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,420.19,299.48
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,352.64,248.88
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,305.09,214.45
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,262.53,181.81
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,218.51,148.64
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,170.2,111.15
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,124.23,79.07
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,86.31,65.78
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,78.71,59.82
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,65.78,49.33
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.07,37.9
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.58,29.62
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,34.07,21.71
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.54,2.59
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,18.37,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,48.58,22.48
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,96.46,66.35
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,156.89,116.31
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,215.08,164.85
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,283.41,221.46
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,341.09,268.93
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,406.9,321.36
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,480.63,378.96
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,560.51,439.76
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,614.03,479.76
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,665.72,517.29
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,631.86,486.7
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,571.71,436.32
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,625.65,474.73
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,691.66,520.36
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,724.42,541.11
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,755.75,560.74
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,861.84,637.57
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,955.62,697.88
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,973.27,706.66
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,987.7,713.77
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,995.34,716.16
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,999.47,716.39
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,996.09,712.21
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,989.14,705.9
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,978.86,698.72
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,965.33,689.55
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,946.83,676.16
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,925.39,660.98
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,899.68,644.47
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,871.14,626.1
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,837.73,604.47
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,801.83,581.08
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,762.46,555.0
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,721.03,527.36
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,674.8,494.56
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,627.51,460.19
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,577.84,423.4
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,524.39,383.03
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,470.98,341.56
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,417.66,299.03
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,362.64,254.82
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,308.72,210.45
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,254.8,165.56
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,198.58,119.96
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,146.78,81.25
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,98.49,51.63
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,53.25,38.59
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,51.43,37.27
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,47.77,34.37
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,43.89,31.09
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,36.98,25.0
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,28.68,17.38
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.46,1.01
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,19.23,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,50.88,22.7
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,106.83,73.68
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,167.21,123.78
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,228.99,175.55
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,301.0,235.37
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,364.27,287.44
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,428.92,339.25
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,489.76,386.9
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,553.82,435.75
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,608.19,475.74
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,662.99,514.8
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,710.24,545.5
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,759.23,576.86
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,800.59,603.11
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,840.2,627.81
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,875.35,649.38
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,901.19,664.45
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,926.49,680.04
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,948.9,693.68
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,966.33,702.83
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,980.54,709.88
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,988.44,714.04
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,992.92,716.08
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,992.46,713.8
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,988.55,709.41
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,978.3,702.2
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,964.82,693.01
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,946.86,679.83
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,925.96,664.84
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,899.91,647.66
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,871.06,628.67
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,838.31,606.01
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,803.09,581.71
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,763.12,555.35
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,721.15,527.41
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,674.74,494.2
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,627.45,459.71
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,576.07,422.58
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,525.46,384.86
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,471.9,343.14
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,418.93,300.83
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,364.57,257.13
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,307.29,210.4
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,253.31,165.74
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,202.25,124.39
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,151.87,87.06
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,105.36,58.58
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,62.49,46.43
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,61.21,45.58
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,56.22,41.49
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,50.57,36.65
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.43,28.66
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.87,19.91
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,16.08,1.55
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.48,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.93,6.44
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,52.82,35.08
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,90.2,65.86
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,129.42,98.27
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,172.54,133.74
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,295.37,232.49
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,432.58,341.13
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,495.92,390.35
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,563.01,441.24
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,614.85,479.22
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,668.84,517.01
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,719.25,549.63
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,769.24,581.23
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,810.56,607.19
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,843.94,627.35
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,877.65,647.57
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,908.97,665.97
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,934.94,681.82
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,957.94,695.67
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,974.32,703.99
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,987.4,710.2
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,995.1,712.66
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,999.3,712.96
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,995.97,708.82
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,989.06,702.52
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,978.84,695.42
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,965.38,686.34
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,946.47,673.82
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,924.69,659.53
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,898.73,642.56
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,869.99,623.79
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,836.2,600.64
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,800.16,575.99
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,760.54,551.25
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,718.94,524.68
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,673.56,492.43
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,626.86,458.58
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,575.66,420.82
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,525.22,382.61
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,471.57,341.1
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,418.4,298.88
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,363.97,255.4
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,310.78,211.9
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,252.71,164.66
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,201.31,123.23
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,150.71,85.5
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,103.89,56.77
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,59.05,43.39
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,56.29,41.3
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,52.46,38.27
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,47.56,34.15
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,38.73,26.43
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,29.49,17.99
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.88,0.8
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,18.61,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,49.17,19.61
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,106.32,72.75
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,167.86,123.39
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,137.7,104.37
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,82.66,61.62
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,95.29,71.71
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,108.0,81.56
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,201.8,156.46
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,306.56,237.97
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,340.54,262.56
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,374.14,286.51
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,565.82,434.25
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,762.44,575.94
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,804.04,601.12
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,843.87,625.5
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,872.97,642.32
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,906.48,662.01
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,932.65,676.29
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,955.9,688.58
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,973.51,697.51
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,987.92,704.44
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,996.07,708.52
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,1000.74,710.5
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,999.41,707.67
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,994.56,702.75
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,984.33,696.04
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,970.81,687.34
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,953.21,674.68
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,932.59,660.27
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,906.72,643.82
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,877.98,625.59
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,844.39,604.12
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,808.3,580.93
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,768.22,554.92
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,726.06,527.32
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,679.73,494.87
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,632.38,460.76
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,582.58,424.21
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,529.12,384.18
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,475.31,342.76
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,421.98,300.6
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,366.92,256.75
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,313.01,212.77
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,254.63,165.38
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,202.92,123.81
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,151.17,85.26
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,103.21,55.79
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,58.77,43.15
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,57.15,42.01
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,52.93,38.66
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,47.58,34.16
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,39.13,26.76
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.3,18.63
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.29,0.71
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.01,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.92,4.82
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,53.48,35.38
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,93.17,68.18
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,132.25,100.66
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,175.19,136.11
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,294.05,231.59
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,426.68,336.19
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,424.82,332.66
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,403.61,313.52
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,528.94,409.58
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,666.49,510.74
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,628.18,476.78
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,565.88,425.8
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,708.08,530.47
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,844.43,622.36
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,743.62,547.14
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,602.54,439.93
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,630.02,457.77
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,656.67,474.06
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,559.05,403.15
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,448.47,322.65
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,739.8,535.77
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,991.2,701.41
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,987.17,694.83
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,979.6,688.01
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,969.02,680.87
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,955.34,671.87
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,936.29,658.2
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,914.56,642.98
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,888.88,626.66
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,860.59,608.68
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,830.43,589.73
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,793.63,566.35
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,753.64,541.65
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,711.88,514.46
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,667.65,483.65
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,621.89,451.11
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,572.09,414.81
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,521.83,377.32
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,469.07,337.2
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,413.56,294.19
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,359.98,252.15
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,307.88,210.25
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,255.39,167.71
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,206.27,128.66
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,157.53,92.89
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,112.99,65.67
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,71.9,53.92
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,68.05,51.0
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,61.4,45.68
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.4,39.81
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,43.8,30.6
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,34.02,21.57
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,17.51,1.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.53,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.86,3.7
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,60.55,40.72
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,101.62,74.58
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,151.66,115.7
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,203.7,158.51
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,234.55,183.83
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,255.83,200.63
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,294.79,230.66
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,333.98,260.07
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,374.53,289.76
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,415.2,318.88
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,429.34,326.95
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,440.55,332.73
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,445.96,334.27
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,438.19,326.35
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,592.49,439.13
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,741.97,543.44
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,708.91,516.72
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,681.12,494.34
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,573.12,416.22
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,462.77,335.3
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,471.74,341.91
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,480.45,347.92
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,640.94,461.83
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,796.44,566.9
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,651.88,465.93
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,510.72,365.75
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,587.34,419.93
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,654.12,465.51
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,769.16,551.84
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,858.42,615.94
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,824.97,592.69
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,789.46,568.8
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,750.65,543.38
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,710.13,515.46
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,664.28,483.24
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,617.93,450.03
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,567.15,413.99
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,517.89,377.92
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,465.6,337.93
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,415.16,298.43
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,363.16,257.5
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,313.0,217.16
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,263.03,177.1
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,217.59,141.6
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,171.14,107.74
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,129.17,81.72
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,92.39,71.06
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,93.59,72.37
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,82.08,63.08
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,70.1,53.05
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,54.77,39.78
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,37.67,24.56
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,19.65,1.67
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,10.24,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,21.75,4.09
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,70.69,47.77
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,120.48,88.7
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,181.3,138.44
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,246.66,191.99
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,304.33,238.99
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,375.62,295.55
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,438.19,344.46
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,505.78,396.17
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,429.64,334.23
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,324.22,248.61
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,527.86,407.1
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,728.31,556.49
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,772.2,584.63
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,814.92,612.07
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,852.5,635.81
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,888.31,658.16
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,911.13,672.45
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,936.24,688.38
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,955.59,699.2
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,971.97,708.08
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,981.78,712.12
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,988.31,714.08
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,986.53,710.91
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,981.38,705.69
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,972.57,699.42
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,960.62,691.2
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,941.93,678.62
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,920.54,664.35
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,895.17,647.25
