Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,867.29,628.53
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,833.68,604.89
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,798.05,579.95
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,758.87,552.85
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,718.07,524.11
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,674.7,493.27
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,629.63,460.63
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,577.51,423.12
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,526.94,385.66
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,474.2,344.95
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,422.42,304.01
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,368.88,261.52
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,317.14,219.62
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,265.08,177.65
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,216.68,139.34
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,168.54,103.86
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,124.41,76.47
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,83.9,64.14
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,79.78,61.0
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,71.61,54.3
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,65.35,48.91
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,50.98,36.48
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,37.3,24.1
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,19.4,0.98
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,15.12,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,37.09,8.87
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,91.88,62.21
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,156.0,115.05
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,217.9,166.77
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,290.37,226.97
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,254.15,200.19
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,191.35,149.34
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,269.42,211.08
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,346.96,270.95
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,499.88,390.38
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,660.34,511.56
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,710.6,545.07
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,758.11,576.31
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,693.68,524.33
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,600.97,449.5
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,754.12,564.18
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,908.47,669.68
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,927.08,678.64
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,950.11,691.2
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,968.07,700.6
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,982.89,707.98
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,990.97,712.2
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,995.62,714.32
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,996.9,713.16
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,994.74,709.9
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,985.11,703.12
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,972.15,694.31
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,954.6,681.47
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,933.96,666.74
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,908.03,649.76
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,879.21,630.92
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,845.46,609.04
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,809.16,585.37
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,768.88,558.69
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,726.51,530.42
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,680.31,498.07
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,632.72,463.53
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,582.23,426.14
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,530.96,387.23
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,477.09,345.39
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,419.63,299.97
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,364.31,255.57
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,310.12,211.03
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,255.66,166.33
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,199.63,121.36
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,147.9,82.63
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,99.88,53.04
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,54.92,39.98
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,53.21,38.75
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,49.23,35.49
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,45.01,31.85
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,36.85,24.72
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,28.76,17.19
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,17.13,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,45.07,9.44
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,103.99,69.83
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,167.06,122.0
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,229.49,174.31
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,306.29,237.85
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,367.99,288.69
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,434.23,341.62
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,496.37,389.39
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,560.35,437.1
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,614.49,476.63
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,668.84,514.28
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,719.3,547.95
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,769.25,580.73
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,805.03,602.73
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,844.36,626.97
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,878.59,647.68
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,910.41,666.61
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,936.86,681.83
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,960.3,695.04
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,977.09,703.86
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,990.54,710.57
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,999.06,715.37
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,1004.05,718.0
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,996.94,711.36
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,985.97,702.41
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,975.93,695.71
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,962.7,687.01
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,944.98,674.31
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,924.39,659.83
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,898.27,642.92
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,869.43,624.22
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,836.75,602.92
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,801.68,579.96
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,762.33,554.97
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,721.01,528.03
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,673.98,494.25
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,626.03,459.2
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,576.75,422.56
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,526.95,384.68
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,474.17,343.82
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,418.46,299.93
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,364.17,256.65
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,311.29,213.57
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,258.16,170.43
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,208.44,130.81
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,159.24,94.37
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,114.25,66.71
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,72.96,54.87
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,69.63,52.35
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,63.03,46.94
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,56.07,41.01
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,44.7,31.15
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,33.97,21.27
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.48,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,19.88,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,55.71,9.64
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,115.13,76.45
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,185.25,134.65
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,247.38,187.47
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,317.86,246.32
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,379.71,297.33
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,445.91,350.14
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,504.74,395.83
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,565.41,441.53
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,618.5,479.99
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,673.69,517.9
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,722.8,550.24
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,770.86,581.3
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,812.39,606.83
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,852.08,630.72
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,879.6,646.05
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,910.89,663.8
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,936.89,677.85
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,959.93,690.04
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,976.45,698.25
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,989.62,704.37
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,997.36,708.55
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,1001.63,710.66
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,1000.9,708.24
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,996.67,703.74
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,986.55,697.09
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,973.15,688.46
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,953.77,674.92
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,931.48,659.62
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,905.44,643.38
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,876.59,625.35
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,842.6,603.85
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,806.27,580.66
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,766.39,556.08
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,724.51,529.74
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,679.0,497.6
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,632.22,463.84
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,580.47,425.81
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,529.28,387.12
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,475.75,345.68
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,422.59,303.38
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,367.67,259.28
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,313.99,215.18
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,255.45,167.38
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,203.75,125.59
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,152.37,87.12
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,104.86,57.81
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,61.24,45.3
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,59.91,44.3
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,54.91,40.21
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,49.22,35.33
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,40.01,27.29
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.4,18.4
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.36,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,12.02,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,28.85,0.97
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,83.76,56.03
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,141.11,103.57
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,206.64,157.68
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,277.91,216.37
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,339.25,266.52
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,406.07,319.6
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,454.59,356.54
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,509.34,396.79
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,562.45,435.17
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,615.91,472.74
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,680.65,518.08
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,747.06,562.69
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,790.26,589.42
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,832.05,614.88
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,866.31,633.59
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,893.46,647.3
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,919.75,662.53
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,943.33,675.88
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,959.77,683.16
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,972.95,688.36
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,981.31,690.51
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,986.42,690.66
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,983.71,686.36
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,977.69,680.16
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,968.03,673.97
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,955.29,665.97
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,936.3,652.78
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,914.68,638.08
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,888.71,622.6
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,860.31,605.5
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,827.16,585.21
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,792.06,563.34
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,753.17,537.85
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,711.42,509.98
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,666.34,479.37
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,620.43,447.41
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,571.3,412.94
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,522.11,377.43
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,470.38,338.52
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,419.4,299.12
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,366.65,258.09
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,315.89,217.73
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,264.82,176.75
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,216.85,138.98
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,169.25,104.47
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,126.12,78.04
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,86.44,65.62
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,81.38,61.75
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,76.0,57.52
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,65.28,48.58
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,49.84,35.31
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,35.03,21.99
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,18.16,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,26.28,14.72
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.96,29.03
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,66.89,48.85
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,91.05,68.64
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,115.85,88.62
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,147.09,113.36
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,283.35,222.21
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,421.58,329.12
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,466.02,360.67
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,509.72,391.19
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,594.21,451.38
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,673.75,506.29
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,699.32,520.37
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,720.72,531.59
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,818.36,599.18
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,912.12,657.97
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,901.13,647.28
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,871.73,621.59
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,938.18,666.54
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,987.78,695.32
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,970.03,681.62
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,929.45,648.65
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,969.43,677.83
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,990.13,688.75
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,980.55,682.74
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,967.79,675.06
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,949.19,664.1
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,927.76,651.37
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,902.21,635.71
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,873.95,618.3
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,840.99,596.74
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,808.66,575.54
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,767.82,549.76
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,725.17,521.8
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,679.68,490.67
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,632.5,457.58
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,581.87,421.88
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,530.72,384.66
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,476.93,343.63
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,423.65,301.86
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,364.82,255.66
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,310.85,211.95
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,256.56,167.86
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,205.05,126.66
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,154.1,88.89
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,107.26,60.2
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,64.14,47.48
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,61.72,45.59
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,56.07,41.07
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,50.03,35.98
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,40.07,27.3
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,29.64,17.69
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,13.99,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,36.55,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,96.22,63.85
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,158.33,115.57
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,220.03,167.18
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,291.77,226.53
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,356.22,279.09
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,422.97,331.86
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,485.62,379.17
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,551.48,427.13
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,606.87,466.58
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,662.87,505.31
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,713.74,538.38
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,761.58,568.69
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,804.04,594.6
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,844.81,619.0
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,880.37,639.89
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,913.58,659.08
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,939.88,673.35
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,955.25,680.58
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,972.9,689.71
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,987.33,696.82
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,995.45,701.46
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,1000.14,704.11
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,1002.0,703.65
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,1000.41,701.16
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,989.84,694.59
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,975.95,686.08
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,957.48,673.6
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,935.96,659.26
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,909.2,642.46
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,879.63,623.85
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,846.08,603.02
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,810.03,580.39
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,769.6,554.29
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,727.12,526.63
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,680.88,494.71
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,633.3,460.81
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,583.18,425.06
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,532.29,387.63
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,475.13,343.85
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,421.03,301.03
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,365.72,256.82
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,311.55,212.44
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,256.4,166.82
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,199.29,120.72
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,147.15,81.85
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,98.74,52.24
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,54.42,39.48
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,52.7,38.15
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,48.69,34.95
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,44.46,31.36
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.8,23.79
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.26,15.76
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,13.88,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,36.27,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,95.43,62.45
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,157.3,113.88
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,217.29,164.01
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,290.19,223.98
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,351.98,274.24
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,418.62,326.67
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,480.6,374.08
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,546.03,422.54
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,600.89,461.51
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,654.21,497.84
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,585.92,442.59
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,475.6,356.19
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,657.31,491.06
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,836.32,611.7
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,870.57,630.25
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,895.1,643.38
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,699.49,508.63
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,444.39,321.57
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,728.17,528.78
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,975.83,689.5
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,984.52,692.16
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,989.79,694.81
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,987.58,691.5
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,981.89,686.22
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,972.48,680.17
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,959.86,672.23
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,941.77,659.96
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,920.8,645.98
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,894.74,630.14
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,865.96,612.52
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,833.29,592.3
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,798.19,570.37
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,758.84,546.57
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,717.54,520.9
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,671.27,488.73
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,623.72,454.94
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,574.03,418.9
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,523.79,381.46
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,465.53,337.15
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,416.88,299.35
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,365.87,259.05
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,310.99,214.19
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,256.09,171.04
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,210.06,136.18
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,163.21,104.41
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,133.65,89.37
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,97.13,74.98
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,84.7,65.04
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,71.68,54.31
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,58.11,42.83
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,43.62,30.24
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,28.62,16.75
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,14.68,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,16.5,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,46.28,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,104.99,67.64
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,172.97,124.25
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,235.54,176.52
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,307.45,235.3
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,368.68,284.54
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,434.29,335.21
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,493.8,379.53
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,554.49,423.08
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,609.09,460.95
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,663.92,496.52
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,713.06,527.61
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,755.99,554.06
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,797.79,579.9
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,837.77,604.28
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,871.95,625.14
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,903.63,644.31
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,930.23,659.74
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,953.83,673.27
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,970.81,683.06
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,984.43,690.81
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,992.6,696.26
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,997.24,699.63
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,996.33,698.17
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,991.86,694.59
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,982.42,689.4
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,969.58,682.13
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,951.11,671.29
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,929.57,658.47
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,862.9,615.79
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,791.96,565.84
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,763.47,545.97
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,735.37,526.01
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,684.94,492.05
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,635.25,458.2
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,623.87,451.57
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,605.95,439.65
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,552.48,402.24
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,499.93,364.69
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,443.21,322.55
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,395.84,286.86
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,346.29,249.78
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,300.1,214.82
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,258.24,177.76
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,205.69,130.99
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,156.63,94.39
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,110.73,65.53
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,64.33,47.97
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,53.63,39.27
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,49.25,35.65
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,44.61,31.61
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,35.45,23.58
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,26.49,15.09
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,13.4,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,12.46,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,32.42,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,92.01,59.51
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,153.8,111.03
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,214.98,161.8
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,289.86,222.92
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,352.05,273.11
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,419.14,325.33
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,481.03,372.01
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,546.32,419.55
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,601.93,458.61
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,655.96,495.02
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,706.28,527.03
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,756.11,558.1
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,622.6,460.61
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,431.57,317.15
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,454.64,333.42
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,489.19,356.45
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,730.04,531.26
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,951.75,676.06
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,969.25,684.06
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,983.52,691.77
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,992.46,697.3
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,997.91,700.78
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,993.76,696.91
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,985.97,690.93
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,976.05,684.83
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,962.91,676.78
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,945.27,664.87
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,924.67,651.14
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,898.91,635.23
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,870.4,617.53
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,837.2,596.69
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,801.67,574.21
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,761.84,548.52
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,720.09,521.07
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,671.22,486.78
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,622.57,451.99
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,573.63,417.31
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,521.49,379.39
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,441.15,319.38
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,382.1,275.78
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,354.58,252.63
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,310.81,214.11
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,255.64,169.03
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,201.98,125.79
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,155.51,92.15
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,114.95,68.53
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,73.94,55.65
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,68.45,51.36
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,61.04,45.26
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,53.23,38.58
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,41.36,28.28
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,30.14,17.75
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,15.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,8.1,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,45.95,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,106.01,67.78
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,175.31,126.51
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,239.22,180.39
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,312.57,240.94
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,374.76,291.81
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,441.37,344.17
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,501.32,388.79
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,562.03,432.08
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,617.46,470.15
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,673.14,505.47
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,722.34,533.71
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,770.51,560.05
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,807.02,580.73
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,847.21,603.56
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,881.76,622.96
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,913.71,640.6
