Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,554.37,435.8
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,610.46,476.56
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,666.92,514.93
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,716.6,547.56
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,765.3,578.92
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,802.75,601.77
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,844.08,627.03
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,879.76,648.34
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,913.06,667.9
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,940.02,684.26
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,963.93,698.65
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,982.05,708.15
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,996.82,715.56
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,927.19,667.63
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,823.88,590.28
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,839.7,599.78
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,845.02,601.86
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,924.72,662.21
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,983.48,700.13
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,964.03,686.04
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,941.36,670.48
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,915.1,654.01
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,885.8,635.53
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,850.28,612.88
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,812.28,588.45
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,771.37,562.84
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,728.29,535.51
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,679.4,501.36
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,630.15,465.35
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,579.12,427.49
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,524.77,386.28
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,469.72,343.46
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,415.18,299.81
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,358.98,254.35
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,304.09,208.88
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,244.68,159.63
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,191.78,116.53
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,139.4,77.89
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,91.14,49.77
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,54.96,40.42
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,52.47,38.47
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,47.59,34.35
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,41.49,28.97
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.58,20.14
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,21.22,8.57
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.87,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,53.47,27.36
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,109.51,78.55
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,182.1,138.06
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,264.44,205.99
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,328.15,258.8
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,398.08,315.03
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,471.97,372.11
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,547.64,428.7
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,605.3,470.6
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,663.81,511.82
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,715.72,546.08
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,770.58,581.77
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,815.1,609.45
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,857.92,635.59
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,895.64,656.6
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,923.66,670.88
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,951.2,686.14
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,975.76,699.37
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,995.08,709.22
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,1011.09,716.99
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,1019.66,721.59
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,1024.63,724.07
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,1024.47,722.24
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,1020.69,718.26
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,1010.34,711.49
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,996.52,702.66
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,978.35,689.73
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,956.89,674.84
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,929.5,657.62
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,899.13,638.49
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,864.51,616.54
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,827.15,592.71
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,784.99,565.52
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,740.68,536.69
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,692.97,504.0
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,643.66,468.77
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,591.26,431.25
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,538.02,391.95
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,481.93,348.66
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,421.94,301.35
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,364.06,254.83
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,307.29,208.08
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,249.53,160.13
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,194.19,115.29
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,135.75,72.39
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,85.23,43.56
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,48.2,34.46
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,46.12,32.85
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,42.18,29.61
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,38.06,25.98
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,29.92,18.71
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.47,7.52
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,12.43,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,73.55,37.3
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,138.58,98.88
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,204.83,154.67
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,287.13,223.18
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,351.63,276.84
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,421.51,333.01
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,487.4,383.66
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,557.24,435.39
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,612.24,474.88
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,669.73,513.77
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,721.79,547.55
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,773.39,580.31
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,811.41,602.93
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,853.43,627.95
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,889.34,647.16
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,922.83,664.46
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,949.95,680.14
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,973.97,693.84
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,991.68,702.46
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,1005.98,709.03
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,1014.78,712.22
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,1019.95,713.3
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,1019.42,711.36
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1015.23,707.31
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,1004.94,701.07
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,991.12,692.75
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,972.42,680.04
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,950.4,665.35
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,923.34,648.89
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,893.24,630.45
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,858.46,609.16
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,820.98,585.92
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,779.04,559.3
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,734.94,530.97
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,687.4,499.03
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,638.25,464.15
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,585.84,426.82
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,532.54,387.59
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,476.72,344.57
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,420.93,300.27
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,358.86,250.72
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,301.86,203.71
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,244.52,156.0
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,189.58,111.44
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,135.14,71.68
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,80.27,39.77
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,44.53,31.43
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,43.04,30.29
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,38.94,26.9
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,34.62,23.11
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,27.26,16.45
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.46,6.18
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,69.64,32.67
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,153.7,108.73
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,220.08,165.11
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,297.43,229.69
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,361.9,283.02
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,431.56,338.4
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,494.66,386.19
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,559.08,433.02
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,615.93,473.34
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,673.19,511.18
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,724.07,543.5
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,774.14,574.59
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,812.52,596.91
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,854.79,621.49
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,890.2,641.49
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,923.05,659.67
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,950.24,674.09
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,974.33,686.52
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,992.6,695.76
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,1007.46,702.96
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,1015.77,707.68
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,1020.43,710.32
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,1019.4,708.13
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,1014.7,703.85
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,1004.38,697.7
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,990.54,689.49
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,971.83,677.29
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,949.81,663.07
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,922.75,646.74
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,892.65,628.43
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,857.89,607.31
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,820.43,584.24
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,778.45,557.73
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,734.27,529.49
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,686.19,497.2
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,636.81,462.24
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,584.44,425.19
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,531.26,386.26
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,475.9,343.74
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,420.48,299.84
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,358.67,250.59
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,301.93,203.89
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,244.44,156.12
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,189.25,111.43
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,135.2,72.1
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,80.56,40.54
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,45.38,32.14
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,43.14,30.38
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,39.05,26.99
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,34.75,23.19
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,26.93,16.13
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.62,4.9
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,73.95,32.95
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,160.98,113.52
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,227.28,170.41
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,304.32,235.15
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,368.26,288.46
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,437.22,343.73
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,498.14,390.28
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,563.33,438.08
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,620.21,478.59
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,677.37,516.55
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,727.45,547.49
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,770.87,573.11
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,814.46,599.52
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,856.14,624.22
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,891.05,644.13
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,923.26,662.1
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,949.98,677.8
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,973.59,691.55
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,990.66,700.11
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,1004.14,706.51
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,1012.87,711.49
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,1017.97,714.37
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,1016.4,712.08
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,1011.17,707.66
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,1001.35,701.62
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,988.02,693.5
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,967.95,680.07
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,944.75,664.73
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,917.96,648.24
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,888.19,629.8
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,852.31,607.31
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,814.05,583.11
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,772.47,556.33
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,728.8,527.94
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,681.9,495.72
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,633.49,461.23
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,581.65,424.2
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,529.07,385.44
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,470.81,340.68
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,415.07,296.39
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,357.47,250.07
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,301.08,203.67
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,243.89,156.18
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,188.73,111.54
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,131.09,69.55
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,81.28,41.85
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,47.0,33.48
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,44.06,31.14
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,39.6,27.43
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,34.88,23.28
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,26.6,15.8
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.78,3.51
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,71.18,29.47
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,154.4,108.67
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,220.16,164.95
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,296.44,228.83
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,361.9,283.07
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,432.68,339.46
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,495.54,387.85
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,559.22,435.13
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,617.18,476.29
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,675.63,515.06
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,727.01,546.47
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,777.58,576.44
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,821.46,603.54
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,856.92,624.71
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,892.72,644.65
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,925.96,662.63
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,952.46,676.57
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,975.87,688.54
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,993.59,696.97
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,1007.85,703.33
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,1015.5,707.67
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,1019.52,709.96
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,1016.89,706.86
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,1010.58,701.66
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,1000.23,695.56
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,986.42,687.43
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,966.4,675.91
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,943.25,662.43
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,915.67,645.74
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,885.21,627.15
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,849.52,605.38
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,811.46,581.85
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,769.78,555.4
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,726.09,527.32
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,677.13,493.42
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,627.04,457.76
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,574.67,420.62
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,521.88,381.91
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,466.63,339.41
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,411.91,296.07
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,352.05,248.43
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,296.96,203.25
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,241.16,157.1
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,188.07,114.32
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,136.34,76.92
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,89.12,50.55
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,56.88,41.94
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,52.38,38.21
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,47.05,33.68
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.22,27.66
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,29.44,18.01
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.16,2.51
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.96,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,63.12,23.41
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,138.11,97.03
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,200.05,149.92
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,275.97,213.33
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,340.67,266.96
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,411.0,323.24
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,473.57,371.8
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,539.26,421.04
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,515.86,399.56
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,468.47,359.84
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,608.63,464.28
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,756.89,565.81
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,800.77,591.59
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,842.95,616.45
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,879.75,637.67
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,906.85,652.37
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,934.17,667.19
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,958.54,680.03
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,976.79,688.98
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,991.7,695.91
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,1000.62,700.63
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,1006.0,703.3
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,1005.3,701.29
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,1001.01,697.22
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,990.74,690.63
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,977.05,682.07
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,958.12,669.29
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,936.06,654.64
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,909.54,638.27
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,880.11,620.04
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,844.95,598.36
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,807.38,574.96
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,766.21,548.54
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,722.98,520.57
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,675.54,487.92
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,626.95,453.57
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,573.88,416.06
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,521.15,377.55
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,465.52,335.11
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,410.3,291.71
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,353.29,246.41
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,297.75,201.2
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,237.82,152.37
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,184.41,109.73
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,132.11,72.34
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,84.22,46.19
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,53.83,39.04
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,50.86,36.6
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,45.44,32.1
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.73,26.27
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.28,16.91
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.37,0.67
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,58.74,19.13
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,127.17,88.91
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,192.34,143.63
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,273.02,210.37
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,338.23,264.22
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,409.18,320.79
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,474.13,370.36
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,542.86,420.9
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,600.42,461.78
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,656.33,499.46
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,708.92,533.16
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,761.16,565.82
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,805.27,591.71
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,847.67,615.87
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,877.47,630.3
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,911.79,647.4
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,938.79,662.59
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,962.8,675.88
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,981.08,684.2
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,996.03,690.5
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,1004.51,695.32
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,1009.43,698.13
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,1009.22,696.51
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,1005.41,692.85
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,995.54,687.06
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,982.19,679.27
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,963.53,667.27
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,941.6,653.3
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,914.23,636.93
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,883.9,618.65
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,849.0,597.65
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,811.49,574.76
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,769.56,548.25
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,725.52,520.12
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,676.68,487.12
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,627.1,452.25
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,575.27,414.89
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,520.27,374.3
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,464.39,331.86
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,408.93,288.49
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,352.09,243.56
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,296.64,198.63
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,236.1,149.63
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,182.09,106.86
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,129.48,69.59
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,81.21,43.7
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,51.99,37.27
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,49.33,35.18
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,43.84,30.62
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,38.04,25.55
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.13,15.81
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,47.82,12.42
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,104.53,72.62
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,173.77,129.82
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,249.6,192.32
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,313.61,244.93
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,384.06,301.0
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,454.32,355.17
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,525.69,408.46
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,584.0,450.13
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,643.42,491.28
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,697.24,525.37
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,751.12,558.11
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,791.82,582.23
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,834.3,607.18
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,871.57,628.59
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,906.59,648.32
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,934.81,663.5
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,960.14,676.8
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,978.36,685.62
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,984.27,686.87
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,993.77,692.41
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,999.82,695.89
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,999.95,694.41
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,996.62,690.96
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,986.8,684.68
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,973.61,676.46
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,954.28,663.51
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,931.9,648.75
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,882.72,617.26
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,826.52,576.37
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,794.16,556.17
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,760.26,534.56
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,746.32,529.68
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,718.93,515.06
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,670.92,481.99
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,621.97,447.63
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,569.65,410.98
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,516.96,372.86
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,462.05,331.29
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,404.48,286.65
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,347.91,242.03
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,293.04,197.75
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,237.99,153.16
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,186.29,112.52
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,135.34,76.68
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,89.22,51.94
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,61.93,45.62
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,57.36,41.95
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,49.85,35.62
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,41.96,28.71
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,29.17,17.3
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.67,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,58.19,12.73
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,127.78,88.75
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,192.09,143.23
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,271.7,209.32
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,337.49,263.76
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,409.16,321.01
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,474.6,371.7
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,543.89,423.54
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,601.7,464.92
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,657.92,503.05
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,711.72,537.78
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,765.3,571.52
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,809.74,598.29
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,852.43,623.44
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,881.99,638.24
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,916.0,655.75
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,943.21,669.93
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,967.37,682.12
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,986.27,691.36
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,1001.8,698.57
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,1010.32,703.39
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,1015.23,706.16
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,1015.95,705.41
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,1013.02,702.55
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,1002.5,696.57
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,988.43,688.49
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,968.98,675.67
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,946.21,660.84
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,918.85,644.21
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,888.44,625.59
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,852.94,603.85
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,814.78,580.18
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,772.98,553.68
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,728.98,525.45
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,680.4,492.65
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,630.28,457.12
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,577.43,419.46
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,523.76,379.95
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,467.91,336.87
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,412.12,292.54
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,349.89,242.87
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,292.76,195.84
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,234.97,148.07
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,179.82,103.93
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,125.86,65.68
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,71.71,36.38
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,44.17,30.93
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,42.28,29.36
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,37.71,25.54
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,32.91,21.3
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.04,13.15
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,55.21,8.2
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,121.07,83.78
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,185.18,137.98
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,261.17,201.06
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,328.84,256.83
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,400.26,313.83
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,465.39,364.41
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,534.43,416.29
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,592.37,457.98
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,651.2,498.68
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,702.02,531.82
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,755.47,566.16
