Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,799.48,592.93
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,841.83,618.14
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,878.84,638.09
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,913.51,656.16
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,932.94,665.49
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,957.06,677.92
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,975.53,687.02
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,990.72,694.11
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,999.47,698.73
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,1004.7,701.31
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,1004.34,699.12
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,1000.42,694.89
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,990.48,688.88
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,977.1,680.86
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,958.43,668.54
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,936.53,654.26
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,909.23,637.65
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,879.01,619.14
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,844.25,596.38
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,806.93,571.9
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,765.22,546.54
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,721.44,519.47
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,673.67,486.76
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,624.48,452.01
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,571.95,413.86
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,516.26,372.48
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,460.26,329.71
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,404.64,285.93
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,347.25,240.26
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,291.3,194.7
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,232.03,149.23
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,189.31,118.77
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,139.15,83.04
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,91.57,55.93
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,65.2,48.11
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,57.45,41.83
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.04,33.94
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.13,25.38
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,29.03,16.78
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,18.7,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,52.99,3.49
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,116.61,80.01
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,181.95,134.9
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,263.64,202.25
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,328.24,255.66
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,398.8,312.05
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,429.32,335.42
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,458.89,356.66
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,499.29,384.98
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,536.78,410.14
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,595.38,450.16
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,655.88,490.18
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,696.68,515.39
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,735.68,538.88
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,829.45,601.09
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,910.43,649.99
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,875.69,624.07
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,810.68,573.92
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,910.89,642.09
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,993.82,690.65
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,943.03,657.84
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,866.85,603.04
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,942.25,656.58
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,996.69,688.72
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,986.26,682.37
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,972.42,674.49
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,952.42,661.42
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,929.38,646.51
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,902.43,630.49
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,872.63,612.57
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,836.49,590.44
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,798.17,566.69
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,757.08,541.83
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,715.1,515.55
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,666.96,482.24
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,617.77,447.42
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,565.11,409.19
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,512.08,369.65
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,457.1,327.63
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,402.6,284.78
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,342.66,237.53
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,287.65,192.95
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,231.63,147.35
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,178.32,105.35
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,127.08,69.75
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,80.59,45.99
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,56.3,40.82
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,52.62,37.85
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,45.14,31.54
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,37.47,24.8
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.73,14.05
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,14.25,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,41.62,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,91.71,62.56
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,151.59,112.68
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,230.1,177.3
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,294.59,230.51
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,367.39,288.99
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,442.53,346.64
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,518.62,403.0
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,576.75,444.76
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,636.05,486.12
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,690.21,521.04
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,744.52,554.64
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,755.4,558.14
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,751.98,550.31
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,830.28,600.06
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,901.51,640.96
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,890.15,629.17
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,860.06,602.21
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,928.6,646.32
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,987.55,678.33
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,995.83,681.55
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,1000.64,683.25
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,993.84,676.67
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,983.27,668.09
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,973.2,662.45
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,959.88,654.91
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,940.09,642.15
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,917.43,627.74
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,890.57,611.66
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,861.12,593.98
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,826.28,573.23
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,789.38,551.02
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,748.01,525.49
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,705.07,498.05
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,655.03,464.17
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,605.74,430.12
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,555.28,394.57
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,504.95,358.21
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,451.5,318.9
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,398.83,279.04
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,340.59,235.2
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,286.89,194.23
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,233.28,154.32
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,188.9,122.96
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,151.99,98.37
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,114.9,77.73
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,90.46,68.28
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,77.22,57.64
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,61.96,45.11
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,46.1,31.71
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,30.0,17.05
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,13.46,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,27.59,15.58
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,65.75,46.94
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,103.29,77.94
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,142.86,110.4
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,193.11,150.83
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,115.82,88.91
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,45.54,31.35
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,170.51,131.66
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,303.71,233.42
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,444.79,338.87
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,574.98,431.86
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,611.8,454.42
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,647.16,476.35
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,685.4,499.19
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,722.68,520.84
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,746.67,534.88
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,768.86,547.83
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,812.56,574.56
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,844.03,593.23
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,792.36,557.69
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,748.39,527.29
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,752.81,530.7
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,755.68,532.66
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,704.64,498.23
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,662.93,469.91
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,713.89,505.98
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,753.57,533.54
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,718.86,510.15
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,684.3,487.41
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,473.46,343.8
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,272.11,199.25
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,342.7,251.82
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,407.83,298.27
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,416.14,304.54
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,420.1,307.9
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,220.03,163.47
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,20.48,10.58
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,17.68,8.46
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.88,6.26
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,22.31,12.3
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,29.74,18.38
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,25.08,14.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,20.42,10.98
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,17.63,8.79
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.83,6.57
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,12.05,4.74
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.26,2.32
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.48,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.22
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,32.51,20.7
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,48.99,34.6
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,67.66,50.15
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,86.23,65.39
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,100.56,76.77
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,114.91,87.93
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,132.2,101.48
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,149.53,114.91
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,345.96,272.88
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,550.15,429.78
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,588.85,457.23
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,627.47,484.79
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,410.72,318.87
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,159.89,120.39
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,168.1,126.76
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,176.32,132.91
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,269.85,204.64
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,376.86,284.74
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,207.37,156.24
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,55.17,37.86
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,47.7,32.01
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,40.22,26.11
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,120.94,89.35
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,201.99,151.64
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,222.9,167.37
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,243.55,182.93
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,380.75,286.11
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,509.66,379.6
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,422.06,314.52
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,335.92,250.56
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,345.6,258.7
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,352.53,264.54
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,287.08,216.0
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,224.62,169.19
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,184.68,139.08
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,145.4,109.08
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,176.93,133.86
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,206.5,156.88
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,153.78,116.65
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,101.79,76.37
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,110.12,83.37
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,117.68,89.73
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,101.77,77.42
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,85.99,65.01
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,70.55,55.16
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,55.17,41.91
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,40.87,29.44
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,16.32
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,6.04
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.73,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,19.49,9.43
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,35.61,23.42
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,52.27,37.6
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,72.0,54.14
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,91.61,70.29
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,82.59,62.61
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,74.59,55.76
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,91.03,68.9
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,107.49,81.87
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,94.5,71.12
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,82.02,60.87
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,159.89,122.82
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,240.06,184.88
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,230.33,176.27
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,220.72,168.09
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,228.41,173.62
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,236.08,179.1
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,160.34,120.42
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,86.13,62.39
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,72.96,52.08
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,59.85,41.75
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,128.18,95.19
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,196.94,147.79
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,188.51,141.13
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,180.09,134.69
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,174.51,130.44
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,168.94,126.21
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,161.99,120.9
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,155.11,115.65
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,167.68,125.41
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,180.04,134.96
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,190.0,142.66
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,199.77,150.24
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,235.14,177.3
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,269.24,203.14
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,215.0,162.34
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,161.78,121.95
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,208.48,158.35
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,251.42,191.09
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,266.21,200.76
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,266.61,197.5
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,220.86,162.95
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,178.69,132.29
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,146.59,108.57
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,116.29,87.78
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,94.5,75.78
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,76.8,60.57
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,61.39,46.97
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,42.47,30.11
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,24.98,12.97
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.06,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,24.38,13.19
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,46.68,32.45
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,68.43,50.85
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,95.18,73.24
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,122.84,96.1
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,172.57,136.4
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,218.4,172.78
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,174.78,136.89
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,124.5,95.41
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,179.6,138.94
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,235.93,182.26
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,244.53,188.05
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,253.03,193.87
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,260.3,198.43
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,267.53,202.95
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,296.12,223.97
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,324.73,244.67
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,348.22,260.92
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,359.45,268.11
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,366.95,273.03
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,374.22,277.8
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,407.56,300.93
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,440.23,323.04
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,440.04,322.42
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,439.51,321.8
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,434.87,318.3
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,430.11,314.79
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,288.54,213.38
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,148.61,109.38
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,124.65,91.44
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,100.94,73.27
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,69.62,49.1
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,38.26,24.61
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,30.78,18.76
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,100.96,74.28
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,176.3,133.03
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,119.62,89.22
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,62.41,44.38
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,96.17,71.59
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,128.17,97.38
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,132.65,101.13
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,135.87,103.91
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,117.26,89.73
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,99.23,75.74
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,81.09,64.13
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,63.12,48.67
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,46.53,34.21
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,29.73,19.37
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.17,6.75
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,6.01
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,11.91
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,29.23,18.55
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,37.14,25.11
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,113.71,87.85
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,194.9,152.57
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,207.36,161.56
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,219.09,169.94
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,296.46,229.95
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,376.94,290.6
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,400.51,306.85
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,423.35,322.61
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,540.49,409.12
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,662.31,495.43
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,656.09,487.92
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,633.99,470.34
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,561.04,415.49
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,473.42,349.93
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,456.27,337.32
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,438.99,324.34
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,341.33,253.35
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,239.34,177.83
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,179.86,133.13
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,121.15,88.3
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,246.73,183.39
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,378.26,279.22
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,482.54,355.27
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,585.69,428.44
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,647.03,474.38
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,696.62,511.44
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,666.36,491.45
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,634.14,470.18
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,503.13,374.73
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,390.99,291.39
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,359.41,268.82
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,328.64,246.36
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,322.45,241.91
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,313.82,234.86
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,244.52,183.64
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,184.89,140.01
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,175.01,131.85
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,165.71,123.83
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,138.74,103.64
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,112.55,84.87
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,92.44,73.31
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,74.18,57.82
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,56.19,42.19
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,38.56,26.56
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,22.34,9.74
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.97,4.22
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,24.59,14.37
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,36.22,24.25
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,50.21,35.99
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,64.65,47.92
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,81.68,61.62
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,98.68,75.04
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,113.14,86.35
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,127.61,97.53
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,140.96,107.53
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,154.36,117.45
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,240.36,184.37
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,341.82,260.81
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,422.25,319.83
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,517.33,387.58
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,578.37,430.39
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,640.06,473.0
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,582.25,428.66
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,509.63,374.6
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,634.32,463.92
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,757.11,547.4
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,741.01,534.05
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,713.81,514.74
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,701.45,505.8
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,688.18,496.18
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,663.04,478.89
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,637.74,461.53
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,650.03,470.88
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,663.43,480.53
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,627.66,456.18
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,595.99,434.74
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,408.25,302.38
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,228.81,170.1
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,255.01,190.6
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,280.03,209.48
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,201.62,151.26
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,124.37,92.58
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,149.82,112.78
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,174.08,131.83
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,197.24,149.43
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,217.05,163.89
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,192.8,144.87
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,167.88,125.38
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,139.65,104.33
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,112.35,84.97
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,91.97,73.03
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,73.35,57.09
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,55.34,41.43
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,36.95,25.13
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,21.58,8.36
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,32.7,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,89.27,58.74
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,158.84,118.77
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,234.81,182.37
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,300.92,238.2
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,374.29,298.5
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,378.52,301.36
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,360.72,285.92
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,490.8,387.9
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,633.36,495.07
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,572.15,443.18
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,472.93,363.37
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,653.54,501.49
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,828.65,625.05
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,751.38,564.79
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,646.01,481.77
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,499.49,374.31
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,348.77,260.39
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,685.34,515.01
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,982.07,714.78
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,990.36,716.79
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,995.14,718.87
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,989.85,714.92
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,980.91,708.8
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,893.13,648.28
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,784.45,567.97
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,748.51,542.01
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,712.55,515.57
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,728.12,529.39
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,739.15,539.68
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,772.4,567.68
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,785.98,580.25
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,702.77,519.49
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,628.36,463.64
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,497.37,368.8
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,384.97,285.65
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,385.4,286.77
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,382.32,284.4
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,389.06,288.57
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,375.71,275.15
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,308.95,225.21
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,258.71,189.32
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,221.96,157.73
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,181.3,122.89
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,128.83,81.52
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,71.54,46.59
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,57.62,43.51
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,51.65,38.32
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,43.07,30.74
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,34.08,22.45
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,17.22,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.77,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.26,1.25
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,19.47,10.12
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,29.7,18.76
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,40.87,28.15
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,52.06,37.39
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,60.46,44.11
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,68.87,50.7
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,89.13,66.84
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,109.59,82.92
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,151.27,115.5
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,193.55,147.88
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,215.93,164.68
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,238.45,181.48
