Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,237.64,180.31
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,236.87,179.29
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,272.93,206.26
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,309.05,232.87
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,354.67,265.72
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,388.21,289.26
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,391.4,290.99
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,394.38,292.75
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,353.89,263.01
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,305.42,227.36
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,307.51,228.88
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,309.47,230.17
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,317.05,235.22
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,324.39,240.07
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,262.12,194.74
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,200.76,149.42
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,158.95,117.82
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,117.74,86.26
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,139.98,103.59
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,161.84,120.44
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,136.64,101.21
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,111.79,82.19
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,76.51,55.0
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,40.98,27.15
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,33.04,20.91
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,25.11,14.62
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,35.8,23.37
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,46.5,32.18
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,26.47,16.02
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.23
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.08,9.11
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,26.9,16.71
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,37.14,25.42
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,47.39,34.01
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,47.86,34.25
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,48.33,34.45
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.33,58.08
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,107.62,82.37
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,108.75,82.77
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,110.0,83.3
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,234.27,181.69
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,358.12,275.81
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,412.79,315.31
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,468.16,354.72
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,476.06,358.24
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,483.18,361.31
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,564.99,417.5
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,633.61,461.66
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,466.65,342.71
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,281.28,207.87
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,280.26,206.93
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,279.17,204.75
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,281.39,207.31
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,283.5,209.59
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,315.64,233.64
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,347.27,257.06
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,338.57,250.99
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,329.86,245.09
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,382.0,283.96
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,427.55,317.47
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,447.32,332.64
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,464.55,345.95
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,316.12,237.71
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,175.12,131.35
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,241.38,183.08
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,302.51,229.79
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,288.21,219.05
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,272.48,207.18
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,217.96,165.97
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,171.77,131.22
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,171.98,130.03
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,164.63,122.46
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,133.99,99.59
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,104.6,79.29
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,85.72,68.04
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,70.83,55.12
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,52.76,39.27
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,34.33,22.74
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,17.76,2.05
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.62,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.4,0.46
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.65,3.19
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.9,5.89
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,16.69,8.16
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,19.48,10.39
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,97.7,73.86
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,182.0,140.11
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,266.9,205.87
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,345.99,265.46
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,337.46,257.38
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,327.5,248.51
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,357.97,270.78
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,388.42,292.73
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,507.41,380.71
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,614.92,457.79
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,811.61,601.95
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,978.07,712.94
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,900.12,657.09
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,789.41,574.5
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,724.64,527.67
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,649.16,472.84
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,675.72,492.3
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,700.36,509.8
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,691.82,503.85
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,682.16,497.35
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,793.0,582.71
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,867.37,636.13
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,831.48,611.98
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,793.07,586.75
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,643.28,478.47
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,510.0,377.22
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,574.21,429.8
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,606.87,456.24
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,552.01,414.35
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,497.63,372.03
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,434.85,322.43
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,381.67,279.57
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,326.69,233.62
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,267.13,182.47
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,211.03,135.54
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,158.53,93.95
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,107.05,59.53
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,61.0,46.34
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,51.99,38.74
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,48.07,35.23
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.08,27.26
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,30.32,19.03
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,32.52,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,89.18,55.62
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,161.51,120.26
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,239.97,186.68
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,307.23,243.57
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,385.98,307.99
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,214.31,172.14
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.98,4.97
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,323.23,261.12
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,648.87,511.84
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,705.4,549.49
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,759.36,585.77
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,805.18,616.44
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,849.37,645.66
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,772.23,586.22
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,666.7,502.0
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,829.92,624.84
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,970.42,720.38
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,990.06,730.53
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,1006.38,739.24
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,1014.74,743.54
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,1019.44,745.58
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,1017.93,742.52
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,1012.71,737.2
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,1001.32,729.49
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,986.37,719.57
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,966.49,705.03
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,943.27,688.42
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,914.53,669.29
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,882.76,648.17
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,846.02,623.94
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,806.72,597.84
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,762.99,568.28
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,717.21,536.95
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,666.12,499.43
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,613.73,460.22
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,559.27,419.43
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,504.39,377.1
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,446.08,330.36
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,388.97,283.37
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,327.33,232.39
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,270.7,184.6
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,213.67,137.16
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,160.71,95.59
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,108.96,61.41
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,62.95,47.8
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,55.27,41.42
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,49.85,36.71
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.74,28.61
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,31.22,19.59
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.81,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,43.47,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,122.12,76.19
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,194.28,144.67
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,279.2,216.83
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,348.44,275.76
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,424.22,337.89
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,492.39,392.17
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,562.47,446.11
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,621.84,490.26
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,681.76,532.36
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,736.32,568.75
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,784.19,599.67
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,828.53,627.45
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,870.89,653.45
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,907.08,674.91
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,940.61,694.39
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,967.36,710.64
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,990.85,724.78
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,1007.86,733.26
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,1021.26,739.47
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,1028.92,743.28
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,1032.77,744.78
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,1028.44,741.45
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,1020.26,735.81
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,1008.18,727.53
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,992.48,717.02
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,970.89,701.65
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,945.97,684.25
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,916.38,664.97
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,883.75,643.69
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,845.91,619.1
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,805.63,592.73
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,761.53,563.38
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,715.35,532.37
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,663.63,494.83
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,610.7,455.61
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,555.76,414.97
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,500.47,372.74
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,442.68,326.63
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,385.8,279.98
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,327.26,231.48
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,266.86,180.95
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,209.63,133.34
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,156.08,91.35
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,104.05,57.35
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,57.6,43.28
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,51.65,38.35
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,47.71,34.88
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,38.1,26.35
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,28.88,17.53
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,41.86,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,117.91,71.97
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,187.6,139.13
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,268.34,207.41
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,337.84,266.28
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,414.03,328.59
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,479.56,379.97
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,548.14,431.74
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,608.13,475.92
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,666.35,516.42
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,720.01,551.29
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,773.13,584.98
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,818.02,613.17
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,861.11,639.76
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,890.51,655.61
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,924.73,674.54
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,951.57,689.76
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,975.28,702.97
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,992.62,710.73
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,1006.48,716.37
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,1014.25,719.7
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,1018.33,720.91
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,1016.62,717.89
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,1011.22,712.78
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,999.69,705.46
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,984.56,696.07
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,963.5,683.08
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,939.09,668.07
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,909.65,649.89
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,877.19,629.76
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,839.72,606.29
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,799.69,580.99
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,755.77,552.88
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,709.83,523.09
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,624.67,461.07
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,551.74,407.1
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,502.88,371.9
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,454.8,336.29
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,411.42,303.11
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,364.33,265.73
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,319.57,227.71
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,263.51,178.77
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,206.63,131.62
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,152.47,89.13
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,100.73,55.6
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,54.55,40.88
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,50.16,37.26
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,46.14,33.69
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.21,24.85
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.52,15.53
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.45,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,30.37,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,89.04,52.66
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,154.71,114.29
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,230.31,177.32
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,297.13,232.89
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,371.34,292.48
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,440.41,345.53
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,509.65,396.77
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,486.8,376.31
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,442.19,339.79
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,586.49,446.05
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,741.12,550.04
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,711.19,523.49
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,660.55,483.5
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,693.3,502.24
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,724.42,518.38
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,795.32,564.25
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,854.29,601.55
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,841.4,590.89
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,824.69,578.81
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,804.49,565.97
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,792.95,558.28
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,817.36,575.03
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,848.29,595.16
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,916.77,645.42
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,962.57,675.36
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,941.76,663.42
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,917.87,650.22
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,889.63,633.52
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,858.59,614.95
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,826.35,595.95
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,786.91,571.91
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,742.88,544.45
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,697.1,514.04
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,541.18,400.98
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,413.26,305.54
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,436.13,324.69
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,445.41,331.69
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,380.3,282.9
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,326.23,242.48
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,279.33,207.2
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,236.26,174.67
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,199.54,145.97
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,164.02,118.69
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,129.83,94.2
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,97.92,77.73
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,80.97,63.54
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,63.46,48.47
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,46.08,33.17
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,28.21,16.66
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,32.99,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,94.81,54.87
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,162.45,120.24
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,239.81,185.08
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,309.5,242.65
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,384.2,301.99
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,449.95,352.17
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,519.18,402.83
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,578.73,444.04
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,639.51,484.07
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,693.02,515.19
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,746.28,544.81
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,788.28,570.15
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,832.37,596.75
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,868.64,618.12
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,902.46,637.94
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,930.01,655.11
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,954.62,670.59
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,972.72,683.06
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,987.43,693.56
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,995.47,699.21
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,999.98,702.86
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,756.13,543.17
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,478.7,345.45
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,745.89,541.17
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,960.28,681.39
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,939.46,667.19
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,915.59,653.55
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,830.33,597.68
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,739.93,533.29
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,718.16,520.39
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,694.09,505.13
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,702.33,515.1
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,693.76,512.53
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,643.83,477.24
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,593.2,440.77
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,487.56,362.7
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,406.82,302.72
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,401.57,297.59
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,372.0,270.42
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,314.65,222.94
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,259.69,177.0
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,204.77,132.06
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,153.65,92.72
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,104.44,61.47
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,63.36,48.34
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,56.22,42.37
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,48.7,35.79
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,37.54,25.84
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.84,14.4
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,29.86,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,86.93,48.59
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,152.98,113.48
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,227.2,176.46
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,293.83,232.6
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,367.74,292.8
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,436.56,346.92
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,505.67,399.4
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,565.9,444.52
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,627.53,489.55
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,682.38,526.99
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,737.33,563.27
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,782.49,592.97
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,826.25,621.45
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,861.27,643.07
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,898.46,666.07
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,926.28,683.37
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,951.19,698.83
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,970.19,709.04
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,985.98,717.24
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,889.86,650.63
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,774.53,564.85
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,892.44,651.77
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,989.11,715.51
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,827.75,604.01
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,650.07,473.62
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,719.93,526.16
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,780.93,570.52
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,828.88,609.2
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,854.41,628.64
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,818.91,605.19
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,780.74,580.15
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,739.86,552.84
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,694.39,520.97
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,642.08,482.77
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,590.29,444.12
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,406.4,306.94
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,264.32,199.07
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,333.89,250.86
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,369.12,270.39
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,311.76,222.47
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,256.72,176.14
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,201.59,130.43
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,150.25,90.61
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,100.82,59.25
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,61.39,46.9
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,54.47,41.06
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,47.26,34.69
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,36.45,24.97
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,25.1,13.49
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,29.28,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,85.07,45.71
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,153.92,114.14
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,231.85,180.49
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,263.57,209.71
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,281.94,226.54
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,234.78,187.89
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,172.71,135.35
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,133.33,103.01
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,102.83,77.65
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,214.03,166.29
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,325.04,251.75
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,408.06,314.66
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,481.17,369.14
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,546.02,416.16
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,625.86,472.81
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,465.51,352.89
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,290.75,219.1
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,670.23,510.66
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,985.66,727.21
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,864.21,639.79
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,702.34,518.13
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,498.36,372.04
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,279.43,208.39
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,516.54,386.94
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,737.98,544.41
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,673.61,496.26
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,619.19,456.0
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,760.72,566.22
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,862.52,639.92
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,824.81,614.01
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,784.67,587.07
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,553.54,419.29
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,346.18,259.34
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,490.47,374.14
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,593.62,452.2
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,537.91,408.99
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,482.84,365.56
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,424.86,318.06
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,367.9,270.13
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,309.53,220.59
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,253.12,172.16
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,104.47,64.42
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.2,2.7
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.8,1.6
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.41,0.75
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,31.87,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,90.96,46.91
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,160.25,118.57
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,238.13,185.07
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,309.34,245.34
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,385.24,307.52
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,353.91,282.16
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,287.57,227.61
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,459.61,364.98
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,640.31,502.02
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,693.85,537.16
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,744.14,570.0
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,789.73,600.15
