Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,833.71,628.89
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,870.65,651.56
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,905.28,672.52
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,932.66,689.59
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,948.51,699.05
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,912.39,672.7
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,848.17,621.94
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,777.36,570.43
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,703.5,516.14
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,693.42,507.82
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,682.28,498.49
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,558.3,410.1
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,427.79,315.18
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,418.18,308.74
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,408.52,301.87
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,449.71,332.29
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,488.61,360.58
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,354.16,263.14
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,222.49,165.3
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,246.93,184.43
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,270.67,202.76
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,332.1,249.51
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,386.68,290.21
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,416.03,312.73
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,429.88,322.19
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,404.22,300.87
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,362.69,264.95
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,301.69,216.54
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,251.1,177.09
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,118.54,80.18
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,22.27,12.52
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,18.55,9.58
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.83,7.13
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,11.58,4.31
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.33,1.45
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.09,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,21.31,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,59.1,27.4
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,123.02,90.31
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,201.17,156.05
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,267.59,211.93
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,342.86,273.41
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,366.87,291.81
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,373.15,295.43
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,494.08,388.66
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,623.88,484.36
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,680.44,521.35
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,737.47,557.63
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,783.67,587.65
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,828.48,616.44
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,862.31,636.35
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,898.14,657.48
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,925.8,674.04
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,950.53,688.73
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,866.03,628.99
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,759.24,549.36
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,888.43,643.08
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,997.39,713.92
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,991.53,708.75
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,982.03,702.4
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,903.31,649.72
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,817.56,587.76
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,632.64,460.01
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,448.06,327.07
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,580.2,424.73
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,700.31,509.45
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,748.61,546.91
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,774.33,567.89
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,730.35,537.7
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,684.82,505.7
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,544.65,402.76
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,429.57,316.6
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,467.73,347.3
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,475.64,352.17
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,399.14,293.45
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,341.61,249.99
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,303.04,216.39
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,251.26,169.89
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,196.19,125.13
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,145.02,86.51
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,96.31,57.09
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,61.71,46.75
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,54.08,40.32
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,46.05,33.25
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,34.34,22.77
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,22.06,9.07
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,27.88,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,80.56,36.25
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,149.79,109.92
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,224.94,173.84
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,292.55,230.72
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,367.58,291.58
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,436.87,345.76
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,506.72,398.3
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,567.6,442.38
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,629.85,485.99
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,683.46,520.7
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,736.8,553.88
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,783.04,583.4
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,827.93,611.66
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,861.48,630.8
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,897.59,651.49
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,676.43,497.92
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,399.06,293.17
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,542.93,397.79
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,673.89,487.6
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,648.92,468.08
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,622.71,448.75
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,653.81,470.64
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,683.49,491.09
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,837.57,602.46
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,959.9,684.19
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,849.27,609.15
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,734.59,527.06
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,804.69,581.7
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,852.14,616.48
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,813.41,591.06
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,772.69,564.81
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,672.48,492.45
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,583.93,427.02
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,585.31,430.64
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,572.08,422.32
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,512.7,378.98
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,455.41,336.44
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,372.98,274.91
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,309.19,228.08
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,266.41,195.79
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,225.86,164.89
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,190.15,137.57
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,156.7,112.76
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,122.56,89.02
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,94.51,74.18
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,76.12,58.77
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,57.1,42.43
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,39.79,27.14
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,20.16,6.72
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.48,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.34,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.48,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,17.62,8.41
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,28.77,17.95
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,42.28,29.29
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,55.9,40.54
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,71.47,53.15
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,87.02,65.48
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,102.05,77.31
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,117.08,88.98
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,141.96,108.12
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,166.96,127.02
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,205.98,156.57
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,245.48,185.84
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,282.27,212.46
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,332.81,248.57
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,358.8,266.56
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,384.62,284.32
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,478.15,350.54
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,585.15,422.89
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,628.05,451.24
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,670.03,479.14
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,672.16,479.51
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,683.93,486.44
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,814.19,578.01
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,929.82,655.58
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,815.06,576.91
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,701.56,498.58
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,677.74,483.86
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,653.36,467.89
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,714.18,514.83
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,755.48,546.98
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,711.94,517.61
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,667.27,487.57
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,560.48,411.39
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,471.05,346.37
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,480.17,355.44
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,467.46,345.78
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,352.51,260.55
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,271.27,202.11
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,274.45,199.38
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,249.45,170.82
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,195.78,127.6
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,146.48,90.83
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,99.32,62.52
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,68.6,52.77
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,59.25,44.82
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,49.4,36.11
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,34.51,22.8
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,19.9,5.13
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,21.93,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,59.5,20.94
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,135.77,99.46
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,210.43,162.91
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,277.35,219.27
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,351.76,279.9
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,417.94,332.21
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,488.68,386.14
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,554.14,433.69
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,616.69,477.56
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,672.66,515.3
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,728.85,551.14
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,774.93,579.89
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,819.7,607.22
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,857.79,628.83
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,893.8,648.76
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,807.61,587.73
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,701.95,510.25
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,739.57,535.11
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,776.17,557.74
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,892.37,639.1
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,988.48,700.25
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,976.51,690.49
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,967.48,683.86
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,955.99,677.13
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,941.29,668.46
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,920.2,655.81
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,896.25,641.37
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,783.36,563.95
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,675.78,487.45
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,727.26,527.91
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,759.17,553.03
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,715.03,523.94
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,669.67,493.81
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,620.89,459.78
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,571.21,424.1
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,518.3,385.55
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,465.84,346.04
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,410.31,302.44
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,355.64,258.24
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,300.24,213.16
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,247.82,170.07
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,194.13,126.95
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,145.39,90.78
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,98.6,62.88
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,69.51,53.56
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.78,45.25
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,49.53,36.16
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,35.21,23.22
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,18.3,2.36
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,18.67,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,51.21,14.85
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,117.94,85.66
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,188.02,145.05
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,261.95,206.63
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,335.62,266.69
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,400.32,317.5
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,469.36,369.87
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,530.37,415.81
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,593.39,462.16
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,652.23,503.32
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,706.76,540.63
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,753.89,571.09
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,799.92,599.83
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,838.56,623.09
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,875.3,644.81
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,904.06,662.35
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,930.17,678.17
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,949.71,688.34
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,966.23,696.62
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,975.08,701.45
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,980.59,704.32
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,802.73,580.98
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,607.49,439.66
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,603.87,437.52
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,599.55,433.92
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,598.38,433.37
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,596.16,432.13
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,736.4,537.52
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,842.93,614.21
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,739.35,540.4
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,642.27,469.2
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,433.86,321.13
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,241.17,178.01
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,427.68,321.97
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,572.8,427.19
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,518.58,386.19
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,464.8,345.21
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,408.46,300.5
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,353.43,255.66
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,296.72,209.33
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,243.01,165.08
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,189.66,122.16
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,139.98,85.47
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,92.81,58.07
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,65.21,49.71
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,56.1,41.92
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,46.5,33.41
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,31.88,20.26
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.49,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,28.58,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,80.71,21.67
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,158.73,115.94
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,246.89,191.27
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,318.1,252.12
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,396.9,317.16
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,464.93,371.69
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,536.86,427.29
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,424.99,336.78
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,254.76,198.17
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,303.13,235.33
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,352.64,272.14
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,477.27,366.62
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,609.63,462.93
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,611.41,460.17
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,595.76,445.94
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,569.41,424.65
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,540.17,401.31
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,479.39,355.6
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,431.68,319.05
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,512.59,378.11
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,605.19,443.55
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,444.81,328.49
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,291.39,215.41
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,662.3,496.46
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,963.68,701.12
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,870.64,636.59
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,761.7,556.41
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,689.57,505.23
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,616.05,452.26
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,658.26,485.55
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,689.15,509.76
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,524.76,390.08
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,377.53,280.24
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,334.59,249.33
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,293.47,219.18
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,320.7,240.71
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,339.97,255.5
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,299.08,224.66
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,262.71,197.17
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,235.92,176.32
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,209.26,154.93
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,174.86,127.96
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,141.37,102.36
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,109.56,80.15
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,84.94,66.55
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,67.56,51.74
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,49.62,36.11
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,33.66,21.6
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,15.68,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,23.2,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,62.6,11.47
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,143.37,103.94
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,224.54,173.16
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,206.44,162.38
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,174.18,136.99
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,185.23,145.8
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,202.56,158.85
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,326.07,257.57
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,463.18,363.03
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,508.91,395.38
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,554.68,427.48
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,556.48,425.54
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,539.32,410.16
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,735.72,557.16
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,912.27,676.55
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,938.75,691.75
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,962.1,705.89
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,979.4,714.67
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,993.28,721.31
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,1000.21,724.97
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,1003.44,726.4
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,1000.4,724.21
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,993.65,719.77
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,798.92,586.35
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,581.28,424.75
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,563.4,412.14
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,538.0,393.52
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,720.9,532.71
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,853.69,626.86
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,814.77,600.44
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,773.44,573.23
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,728.22,544.01
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,681.1,512.16
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,621.19,466.57
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,567.65,425.21
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,459.65,344.04
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,374.51,279.91
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,371.72,275.86
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,345.87,250.43
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,289.41,203.8
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,236.05,159.57
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,182.98,117.03
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,134.28,81.61
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,88.23,55.88
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,64.78,49.34
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,55.99,41.77
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,48.52,34.96
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,32.79,20.56
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.97,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,18.19,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,50.05,4.22
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,128.45,92.31
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,204.68,157.12
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,274.84,216.64
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,353.78,281.93
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,420.69,335.56
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,497.27,394.72
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,464.09,365.85
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,408.11,319.0
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,565.86,441.0
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,735.49,564.13
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,528.5,407.48
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,252.0,190.78
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,247.03,186.6
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,242.11,181.97
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,187.32,139.9
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,133.89,98.61
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,239.32,178.79
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,359.99,267.48
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,435.59,322.49
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,510.6,376.15
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,626.5,459.17
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,738.16,536.47
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,864.51,630.13
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,958.52,693.68
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,936.45,678.61
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,911.18,662.3
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,788.11,577.0
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,661.04,482.45
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,729.79,538.09
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,769.28,569.56
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,672.84,498.84
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,583.5,431.53
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,589.18,438.67
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,572.96,428.13
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,484.73,360.83
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,414.77,307.49
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,389.54,286.24
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,346.07,248.02
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,288.14,200.14
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,233.01,154.38
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,178.14,110.58
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,128.55,75.06
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,81.08,49.59
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,58.27,43.64
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,50.39,36.86
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,42.14,29.45
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,28.53,16.83
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,15.02,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,11.95,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,27.4,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,106.66,76.18
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,180.79,139.1
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,257.95,203.68
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,337.54,268.98
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,412.66,329.19
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,495.04,393.1
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,562.81,444.2
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,628.25,492.33
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,690.42,535.59
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,753.75,577.71
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,800.52,607.25
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,845.85,635.39
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,882.15,656.96
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,920.85,679.96
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,948.69,696.87
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,973.44,711.81
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,992.58,721.98
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,999.34,724.18
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,1006.27,727.87
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,1009.56,729.33
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,1007.17,725.82
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,1001.11,720.12
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,987.97,711.47
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,971.31,700.69
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,948.9,685.14
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,923.26,667.59
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,892.67,647.92
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,859.2,626.3
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,819.36,600.32
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,780.08,574.58
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,733.89,543.67
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,685.99,509.5
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,633.79,471.68
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,580.68,432.25
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,524.38,390.11
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,468.14,346.64
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,408.8,298.94
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,347.92,249.0
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,288.5,199.81
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,231.93,152.73
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,176.19,108.42
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,125.7,72.53
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,77.31,47.16
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,56.21,42.08
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,48.62,35.5
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.68,28.31
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,27.41,15.71
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,16.2,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,12.42,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,31.59,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,107.15,76.2
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,181.02,139.17
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,258.39,204.02
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,337.62,269.15
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,409.73,327.13
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,488.37,388.38
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,555.58,438.4
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,620.27,485.12
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,680.97,527.36
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,742.65,568.4
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,789.45,599.26
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,834.84,628.84
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,870.88,650.41
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,909.59,673.6
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,937.58,690.74
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,962.54,705.93
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,981.79,715.96
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,988.81,718.07
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,996.67,722.1
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,1000.92,723.89
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,1001.65,722.4
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,998.62,718.66
