Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,971.81,680.65
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,954.49,670.45
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,930.8,655.4
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,903.77,638.25
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,871.81,618.83
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,836.88,597.38
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,797.08,572.89
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,754.82,546.46
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,707.72,517.17
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,658.84,484.04
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,605.85,446.01
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,551.92,406.17
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,492.93,362.12
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,434.93,317.19
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,375.27,268.97
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,316.94,220.58
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,257.31,171.14
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,197.4,122.04
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,140.72,78.53
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,88.99,45.74
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,43.64,31.03
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,40.06,28.0
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,33.1,21.79
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,25.77,14.53
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,12.92,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,36.44,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,135.18,88.21
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,228.45,173.79
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,303.77,237.93
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,387.62,306.35
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,458.49,361.47
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,533.78,417.13
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,596.14,461.27
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,656.55,500.8
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,711.73,534.02
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,766.36,565.54
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,811.59,592.5
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,854.98,617.91
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,890.74,638.11
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,923.78,656.47
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,942.15,666.93
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,965.36,680.66
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,981.29,689.11
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,993.63,695.49
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,999.73,698.38
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,1002.08,699.18
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,999.48,696.29
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,993.07,691.26
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,978.69,682.32
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,960.66,671.3
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,936.34,655.12
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,908.69,637.0
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,635.76,457.21
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,361.44,259.32
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,585.9,427.03
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,757.28,545.76
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,709.53,513.01
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,660.01,478.6
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,604.36,439.14
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,548.78,398.7
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,491.4,356.69
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,434.39,313.38
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,371.95,264.18
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,313.44,216.67
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,254.38,168.63
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,198.57,123.58
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,143.12,82.13
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,93.4,51.36
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,51.45,37.54
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,46.57,33.39
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,36.36,24.42
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.65,14.9
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,18.78,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,107.76,68.39
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,186.66,141.0
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,258.59,201.29
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,339.34,266.6
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,412.21,323.21
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,495.24,384.85
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,469.43,362.55
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,422.02,324.29
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,463.46,353.17
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,503.66,379.86
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,439.46,330.58
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,367.75,275.54
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,391.54,291.95
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,415.05,307.45
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,545.24,400.68
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,678.2,491.12
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,694.74,499.24
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,709.57,507.22
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,718.73,513.54
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,726.42,519.01
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,721.16,514.48
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,714.42,509.13
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,706.77,504.01
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,697.9,498.1
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,684.42,490.2
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,669.39,481.22
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,773.86,559.09
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,843.44,607.64
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,803.76,580.74
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,761.56,552.88
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,713.77,522.62
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,664.22,488.99
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,611.06,450.8
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,556.12,410.18
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,461.86,340.36
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,386.13,284.11
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,362.89,262.77
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,319.57,222.73
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,255.97,170.12
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,198.04,122.52
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,140.39,78.52
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,87.61,45.76
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,45.01,32.3
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,40.62,28.53
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,32.72,21.52
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,24.38,12.9
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,28.96,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,120.16,75.64
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,203.93,155.62
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,277.05,218.07
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,362.13,287.55
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,430.66,340.71
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,502.92,393.86
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,566.82,439.43
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,632.28,484.41
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,686.27,518.94
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,739.79,552.13
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,785.68,580.57
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,830.09,607.67
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,866.74,629.86
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,895.85,647.08
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,922.35,663.02
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,945.83,677.09
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,962.69,685.66
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,976.16,692.22
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,982.08,695.58
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,984.42,696.91
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,978.83,692.47
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,969.69,685.97
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,955.42,677.32
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,937.74,666.61
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,798.39,573.58
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,658.38,473.64
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,750.45,544.19
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,817.54,593.32
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,639.45,467.69
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,473.69,345.78
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,481.28,353.27
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,483.8,356.06
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,367.15,271.31
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,261.04,193.01
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,331.3,246.54
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,378.78,279.85
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,291.13,214.47
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,224.07,166.0
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,157.73,116.79
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,99.68,73.71
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,84.14,61.81
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,68.72,49.73
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,53.9,39.85
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,39.03,27.16
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,25.53,15.46
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.05,3.22
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,15.5,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,106.73,64.59
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,193.12,146.34
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,266.66,209.35
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,353.44,281.11
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,430.27,343.2
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,513.08,407.77
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,434.76,343.74
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,314.87,246.12
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,227.25,176.33
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,141.19,106.45
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,323.75,250.06
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,494.1,377.91
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,543.91,412.46
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,608.36,457.07
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,564.45,422.03
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,531.67,395.19
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,466.86,346.54
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,415.59,307.3
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,428.81,316.66
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,441.65,325.57
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,609.62,448.42
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,772.19,561.51
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,595.42,435.67
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,424.89,311.04
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,513.41,376.54
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,587.41,429.85
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,665.75,488.52
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,731.55,537.2
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,742.27,547.35
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,735.1,544.42
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,687.58,512.13
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,638.56,477.57
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,585.33,438.17
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,531.61,397.35
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,474.58,353.55
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,418.04,308.7
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,357.2,258.91
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,300.36,211.18
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,242.0,162.54
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,187.12,117.52
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,132.77,76.47
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,84.11,46.87
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,48.83,35.57
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,43.8,31.11
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,33.07,21.59
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,22.81,10.46
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,17.15,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,105.48,61.87
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,189.01,143.02
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,261.64,205.82
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,347.35,277.54
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,418.11,335.05
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,493.45,394.04
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,373.56,297.62
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,223.76,174.35
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,227.59,176.44
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,219.42,168.85
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,383.9,297.56
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,544.76,418.06
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,575.83,438.35
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,606.29,458.54
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,551.39,415.66
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,507.05,380.28
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,364.42,274.16
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,229.19,171.09
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,634.21,481.43
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,969.66,710.68
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,964.29,702.82
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,955.35,695.29
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,910.19,665.33
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,847.72,619.05
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,829.94,609.32
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,810.48,597.99
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,686.3,507.3
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,563.54,416.28
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,539.67,400.56
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,514.57,383.31
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,555.01,415.35
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,580.46,435.22
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,284.07,216.22
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.02,4.64
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,134.89,100.67
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,247.54,187.31
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,128.87,96.04
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.21,2.56
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.27,1.86
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.34,1.14
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.95,0.02
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.56,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.16,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.77,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.85,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.92,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,13.91,3.17
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,27.86,16.7
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,47.64,33.43
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,67.25,49.91
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,89.48,68.12
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,111.51,85.79
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,146.89,114.34
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,183.16,143.14
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,312.48,245.65
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,426.47,332.58
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,390.71,302.3
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,336.83,258.89
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,469.46,359.43
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,606.73,458.33
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,681.3,511.43
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,770.66,573.58
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,759.42,562.31
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,758.65,558.79
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,588.32,436.67
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,418.14,310.69
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,332.36,248.46
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,241.01,180.32
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,262.8,196.83
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,284.34,212.77
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,304.44,227.71
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,324.08,242.27
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,437.91,327.3
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,543.76,403.38
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,479.91,356.62
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,415.35,309.82
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,380.38,285.21
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,346.63,261.09
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,375.83,283.93
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,394.5,297.83
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,273.94,208.08
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,166.76,126.93
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,173.73,132.85
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,176.53,135.04
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,155.66,119.15
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,133.31,101.99
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,111.24,84.83
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,90.31,68.38
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,69.82,54.43
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,50.29,37.39
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,32.86,21.81
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.84,3.59
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.63,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.26,1.84
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,15.29,7.05
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,21.32,12.24
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,28.3,18.15
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,35.28,23.99
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,42.74,30.14
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,50.2,36.23
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,72.62,54.58
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,95.76,73.31
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,105.9,81.3
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,116.05,89.25
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,131.65,101.34
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,147.26,113.31
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,146.98,112.85
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,146.78,112.51
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,192.87,148.88
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,239.26,184.99
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,252.18,194.77
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,265.0,204.51
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,211.7,162.6
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,159.51,121.44
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,214.7,164.65
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,269.81,207.12
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,289.06,221.81
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,307.89,236.24
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,292.68,224.64
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,277.66,213.29
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,258.12,198.09
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,238.86,183.13
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,224.92,172.94
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,211.18,162.83
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,274.28,212.84
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,329.29,255.47
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,306.79,238.0
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,282.93,219.33
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,279.99,215.19
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,263.6,198.38
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,218.84,161.51
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,175.94,126.48
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,134.33,94.2
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,96.04,67.93
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,68.1,53.62
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,52.88,40.05
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,36.67,25.18
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,20.71,5.74
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,11.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,18.87,5.51
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,40.56,27.45
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,71.7,54.38
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,110.01,87.26
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,144.53,116.38
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,180.03,145.71
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,210.2,169.81
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,240.5,193.47
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,257.42,205.7
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,273.71,217.24
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,298.25,235.28
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,322.73,252.97
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,341.59,266.0
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,360.16,278.66
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,409.94,315.95
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,459.86,352.61
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,473.32,360.97
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,486.48,369.23
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,551.16,416.0
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,600.92,451.24
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,642.07,480.85
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,692.9,516.62
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,601.15,449.86
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,512.87,385.13
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,478.55,360.45
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,445.11,335.93
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,428.26,323.88
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,411.53,311.83
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,410.37,311.6
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,408.03,310.4
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,421.11,320.99
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,426.07,325.27
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,406.1,310.77
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,384.0,294.37
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,360.51,276.26
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,333.17,254.39
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,279.15,212.47
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,231.06,175.33
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,195.57,147.13
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,161.1,119.68
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,130.69,88.3
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,77.04,45.99
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,49.16,37.05
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,41.77,30.34
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,30.24,19.66
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,18.18,2.33
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,105.08,51.18
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,217.53,167.22
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,294.37,235.22
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,380.4,307.94
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,450.9,365.72
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,525.66,424.25
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,587.61,470.2
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,647.67,511.46
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,702.5,546.24
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,756.79,579.31
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,801.7,605.93
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,844.79,630.63
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,881.05,650.78
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,906.75,663.76
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,932.03,677.78
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,954.09,689.67
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,970.26,696.49
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,982.86,701.14
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,987.81,703.34
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,989.0,703.44
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,986.82,701.06
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,980.77,696.44
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,965.65,686.94
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,946.86,675.34
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,922.09,659.44
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,893.9,641.41
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,860.83,620.89
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,824.76,598.35
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,783.71,571.25
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,740.13,542.35
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,692.21,510.67
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,642.45,475.57
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,588.78,436.71
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,533.93,395.74
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,475.82,351.49
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,415.65,304.11
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,355.18,254.48
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,295.76,204.36
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,234.83,153.2
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,176.81,105.55
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,119.46,63.17
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,67.14,34.55
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,34.96,24.19
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,30.84,20.42
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,23.3,13.38
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,15.31,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,114.4,51.8
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,241.4,187.26
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,320.6,259.15
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,409.12,335.64
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,480.76,395.95
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,553.38,454.64
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,616.3,502.7
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,680.08,548.65
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,735.41,586.15
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,790.0,622.18
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,828.77,646.37
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,872.28,673.64
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,908.05,695.4
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,941.03,715.06
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,966.7,729.58
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,988.95,741.8
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,1004.61,749.62
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,1016.49,755.03
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,1022.04,757.86
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,1023.62,758.25
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,1017.88,752.77
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,1008.17,744.85
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,992.48,734.31
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,972.97,721.36
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,947.94,704.8
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,919.37,685.9
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,885.13,662.91
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,847.74,637.74
