Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,805.34,609.17
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,760.32,578.56
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,710.86,543.7
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,659.46,505.14
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,604.28,462.8
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,548.11,418.53
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,488.2,370.83
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,426.3,320.03
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,363.78,266.71
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,302.28,213.08
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,239.4,158.79
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,179.61,108.62
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,120.55,64.61
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,66.92,35.54
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,36.03,25.6
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,31.96,21.82
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,23.98,14.18
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.51,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,116.49,47.44
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,247.21,192.01
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,327.22,264.66
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,416.63,341.38
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,484.36,398.06
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,559.73,457.98
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,623.7,504.75
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,688.51,548.72
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,742.88,582.01
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,796.29,612.98
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,834.57,635.66
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,877.57,661.3
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,912.93,681.37
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,945.32,699.35
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,970.42,713.1
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,992.08,724.66
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,1006.73,730.4
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1017.57,733.86
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,1022.01,734.85
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1022.5,733.59
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,1017.3,727.57
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,1008.13,719.33
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,991.85,709.19
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,971.77,696.86
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,945.67,680.35
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,916.07,661.66
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,881.44,640.21
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,843.72,616.68
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,800.57,590.59
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,754.89,562.28
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,705.21,529.41
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,653.66,492.83
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,598.3,452.28
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,541.88,409.49
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,482.13,362.46
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,422.38,313.79
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,357.65,259.89
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,296.24,207.22
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,233.78,153.95
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,174.49,104.71
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,116.38,61.84
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,63.9,34.2
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,35.38,25.02
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,31.28,21.21
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,23.25,13.38
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,14.73,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,12.99,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,26.01,15.48
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,44.95,31.99
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,63.52,47.97
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,83.57,64.76
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,103.46,81.01
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,81.26,62.34
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,62.33,46.46
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,85.22,65.01
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,108.91,83.75
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,254.77,200.25
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,414.76,320.35
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,314.98,242.38
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,217.66,166.11
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,215.0,164.08
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,212.46,161.82
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,312.81,237.46
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,403.93,303.17
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,450.17,335.8
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,495.73,367.66
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,578.97,426.01
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,646.97,472.14
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,570.41,417.02
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,485.66,356.75
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,396.03,292.91
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,302.18,224.46
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,377.78,280.83
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,442.53,327.24
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,510.87,378.02
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,567.56,419.35
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,547.22,406.02
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,523.16,390.16
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,438.08,328.5
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,362.15,272.84
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,248.62,188.82
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,147.51,112.12
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,202.06,153.25
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,238.91,177.54
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,198.36,144.93
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,159.45,114.13
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,121.23,85.24
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,85.28,61.02
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,61.96,47.81
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,45.43,33.18
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,31.21,19.55
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.47,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,85.53,22.04
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,179.9,136.79
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,254.92,202.55
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,339.72,272.9
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,410.68,329.76
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,490.67,390.71
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,555.95,438.21
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,622.93,485.21
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,678.93,522.3
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,734.68,557.72
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,782.38,587.97
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,828.66,616.89
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,865.53,639.25
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,899.92,659.93
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,926.94,675.05
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,945.37,684.73
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,961.48,693.09
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,974.12,699.37
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,980.17,703.02
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,982.61,704.61
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,985.95,705.58
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,993.71,709.43
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,977.51,699.02
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,957.58,686.62
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,931.79,671.19
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,902.58,653.55
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,868.36,632.05
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,831.12,608.48
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,788.79,580.65
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,744.05,550.98
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,693.99,516.76
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,642.23,479.67
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,585.68,438.24
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,528.39,394.95
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,468.8,349.1
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,409.6,301.82
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,348.26,250.94
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,288.76,200.45
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,224.99,147.12
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,167.45,100.34
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,111.09,60.06
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,61.07,34.7
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,40.03,28.71
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,34.43,23.55
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,24.13,13.4
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,15.25,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,85.82,14.51
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,182.24,136.92
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,258.34,203.67
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,347.15,277.39
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,419.65,335.92
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,496.73,395.58
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,560.74,443.42
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,626.4,490.86
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,684.19,530.03
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,742.21,568.45
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,788.1,597.23
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,828.25,621.73
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,864.84,643.57
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,898.84,663.51
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,924.46,679.16
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,946.95,692.89
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,963.94,702.28
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,977.46,709.55
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,982.6,712.48
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,984.02,713.25
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,977.74,707.83
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,967.76,700.24
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,952.28,690.63
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,933.28,678.84
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,908.28,661.86
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,880.0,642.8
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,845.87,620.8
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,808.99,596.88
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,767.28,569.8
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,723.3,540.42
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,674.78,505.83
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,624.81,469.39
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,570.08,428.69
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,515.01,386.52
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,457.13,341.47
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,397.84,293.93
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,337.8,244.1
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,279.96,195.14
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,220.7,145.73
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,165.49,101.28
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,111.88,63.39
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,65.02,39.71
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,45.65,33.32
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,38.5,26.77
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,24.71,13.37
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,65.88,2.87
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,150.13,111.29
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,224.29,176.43
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,308.89,247.81
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,383.41,309.53
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,469.44,378.04
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,398.13,319.68
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,313.57,249.17
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,233.4,183.99
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,152.42,116.97
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,117.04,88.64
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,83.88,61.97
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,155.84,118.83
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,230.07,175.97
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,382.84,294.1
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,540.67,411.12
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,554.73,419.33
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,568.12,427.66
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,664.45,498.08
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,745.49,556.03
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,729.19,541.93
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,711.55,527.57
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,604.77,449.96
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,502.24,374.16
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,585.98,437.36
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,661.83,492.82
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,633.41,472.05
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,604.58,451.46
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,576.47,431.2
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,546.55,409.45
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,588.78,443.57
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,605.51,457.29
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,551.8,416.14
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,498.02,374.3
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,441.21,329.16
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,383.14,281.91
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,324.59,233.35
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,268.27,185.79
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,210.81,138.12
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,157.54,95.57
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,105.51,59.17
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,60.47,36.89
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,43.59,31.25
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,35.41,23.88
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,23.13,11.53
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,12.39,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,78.47,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,167.76,123.57
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,243.9,190.92
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,333.63,266.1
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,408.59,327.04
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,488.88,389.66
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,552.55,437.55
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,617.98,484.87
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,675.57,523.84
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,733.48,562.0
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,674.81,515.74
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,593.34,450.96
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,585.53,441.97
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,559.25,419.73
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,758.01,565.59
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,937.49,684.05
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,953.05,689.66
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,956.77,689.21
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,961.5,691.03
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,962.6,690.66
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,959.89,687.12
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,953.41,681.38
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,937.68,671.27
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,918.4,659.08
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,893.76,642.22
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,865.83,623.34
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,831.87,601.81
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,795.1,578.37
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,753.59,551.9
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,709.78,523.58
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,662.06,490.34
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,612.76,454.91
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,558.95,415.24
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,503.86,373.39
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,445.65,328.47
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,387.96,282.36
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,328.16,232.9
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,270.19,183.99
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,208.91,133.24
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,153.77,89.26
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,99.53,51.92
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,51.75,29.81
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,36.3,24.95
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,30.48,19.62
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,20.46,8.9
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,78.56,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,169.29,123.49
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,246.19,191.58
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,337.34,267.52
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,419.49,334.55
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,508.5,404.5
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,570.98,451.16
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,635.0,496.17
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,688.77,532.2
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,745.98,569.83
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,791.11,597.89
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,834.44,624.28
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,697.72,525.05
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,516.17,387.0
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,536.95,402.04
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,557.01,415.45
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,660.52,489.38
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,763.44,560.0
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,767.47,560.84
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,758.25,553.84
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,693.93,506.39
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,617.83,450.91
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,662.47,483.32
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,692.45,504.89
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,698.17,509.02
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,700.54,510.94
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,768.17,562.61
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,800.55,585.69
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,658.37,485.4
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,522.06,384.31
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,584.92,434.6
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,614.83,458.28
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,558.16,415.51
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,501.27,371.92
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,443.06,326.82
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,385.37,280.53
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,325.02,230.58
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,267.21,181.88
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,205.76,131.15
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,150.8,87.56
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,97.97,52.0
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,53.23,32.37
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,39.17,27.32
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,32.6,21.28
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,20.02,7.83
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,9.53,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,83.63,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,183.95,132.92
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,262.89,202.78
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,352.4,276.52
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,336.35,265.9
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,298.8,236.52
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,460.6,365.03
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,635.52,495.55
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,690.25,532.22
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,744.66,568.91
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,436.97,342.94
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,67.05,47.85
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,167.84,127.46
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,273.91,208.12
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,300.57,227.56
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,313.68,237.02
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,656.62,499.78
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,954.67,703.76
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,757.13,564.85
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,521.94,388.16
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,482.12,360.01
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,455.5,340.35
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,700.74,528.17
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,897.49,668.94
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,870.49,650.34
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,840.73,631.01
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,807.63,609.97
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,772.0,586.96
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,730.48,558.15
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,687.26,526.49
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,519.14,398.64
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,371.96,284.11
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,390.07,299.23
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,399.53,306.22
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,396.27,302.53
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,372.76,280.3
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,315.55,232.25
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,261.28,186.05
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,205.97,139.74
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,154.24,98.29
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,104.41,63.19
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,60.82,41.21
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,45.82,33.65
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.68,24.25
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,21.3,7.85
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.63,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,82.99,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,182.95,137.02
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,262.36,211.78
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,352.26,290.33
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,425.14,352.06
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,502.84,414.94
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,566.47,464.64
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,631.72,512.98
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,686.96,551.55
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,738.19,586.16
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,674.47,534.5
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,583.31,459.65
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,613.5,479.3
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,642.27,496.84
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,804.06,616.36
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,946.38,710.32
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,953.96,711.71
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,966.31,717.59
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,971.38,717.91
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,972.71,715.95
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,967.84,710.51
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,959.22,702.82
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,943.58,692.52
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,924.36,680.0
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,899.55,662.57
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,871.36,643.02
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,836.85,620.51
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,799.5,596.02
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,758.36,567.9
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,714.72,537.81
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,665.87,502.52
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,615.45,465.22
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,560.04,423.22
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,503.87,379.47
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,444.77,332.93
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,386.27,285.23
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,326.46,234.64
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,267.97,184.25
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,205.43,131.81
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,149.25,86.77
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,94.16,49.08
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,45.23,33.14
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,34.36,23.67
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,28.42,18.02
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,13.95,2.2
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,91.33,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,231.11,172.4
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,315.55,254.12
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,410.05,336.39
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,483.09,397.79
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,559.94,459.1
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,624.71,507.48
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,690.4,553.5
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,744.59,589.79
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,791.12,619.67
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,763.21,595.66
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,703.67,548.86
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,734.15,568.3
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,762.16,585.02
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,886.47,669.83
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,993.06,737.68
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,1008.25,744.07
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,1019.52,748.88
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,1022.79,750.12
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1021.99,748.96
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,1015.1,743.07
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,1004.18,734.77
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,987.02,724.0
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,966.0,710.81
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,938.94,693.68
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,908.33,674.19
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,872.69,651.24
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,833.93,626.02
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,789.66,596.77
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,742.94,565.5
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,692.02,528.74
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,639.28,489.22
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,582.45,445.52
