Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,524.86,399.91
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,463.6,350.53
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,400.74,298.33
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,337.05,244.15
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,275.41,190.68
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,212.53,137.12
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,153.51,89.25
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,96.17,50.23
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,42.5,31.49
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,33.31,23.24
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,27.75,17.71
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,13.65,0.82
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,80.23,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,211.45,155.44
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,295.25,235.34
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,390.08,315.85
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,465.71,377.2
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,546.11,438.83
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,607.64,482.75
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,674.4,526.48
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,731.8,561.53
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,788.56,594.75
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,835.09,623.74
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,879.58,651.12
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,908.92,667.12
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,942.85,686.11
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,968.62,699.23
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,990.91,710.24
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,1006.05,716.87
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,1017.38,721.32
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,1021.45,722.91
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,1021.52,722.31
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,1015.9,718.01
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,1006.27,711.45
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,989.51,701.13
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,968.9,688.61
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,941.83,671.66
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,911.23,652.52
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,874.71,630.08
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,835.13,605.58
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,790.72,578.87
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,743.82,549.93
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,692.38,514.22
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,639.23,476.17
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,582.29,434.54
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,524.43,390.68
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,461.61,342.25
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,399.9,292.64
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,335.87,239.24
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,273.64,186.13
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,210.62,133.2
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,151.58,86.21
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,94.2,48.13
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,40.2,28.94
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,32.2,21.88
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,26.1,15.96
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,12.88,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,75.74,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,201.21,145.23
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,283.84,224.85
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,377.61,304.8
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,451.18,365.54
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,529.45,427.06
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,590.79,472.27
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,657.44,517.68
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,713.29,553.87
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,768.55,588.58
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,814.27,616.99
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,858.04,643.69
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,887.21,659.61
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,921.06,678.6
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,945.81,691.62
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,967.2,702.53
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,982.57,709.65
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,994.23,714.56
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,997.69,715.1
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,997.24,713.42
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,991.68,709.29
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,982.18,702.82
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,965.27,692.08
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,944.62,679.11
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,917.95,662.86
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,887.81,644.36
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,851.93,621.99
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,813.07,597.48
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,770.17,568.86
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,724.76,538.32
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,674.16,502.46
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,621.9,464.36
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,564.57,421.47
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,507.04,377.12
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,446.28,329.59
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,386.72,281.29
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,324.18,229.05
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,263.68,177.63
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,202.84,127.27
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,146.09,82.8
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,87.41,43.97
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,38.65,27.34
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,32.36,21.75
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,26.29,15.81
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,13.01,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,63.44,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,172.44,120.62
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,254.62,199.02
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,348.1,278.5
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,425.58,342.47
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,508.8,408.2
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,573.61,457.75
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,640.07,505.89
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,694.19,543.37
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,752.17,582.87
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,797.11,611.65
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,840.16,638.72
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,876.1,660.53
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,901.66,675.12
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,926.55,689.01
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,948.15,700.66
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,962.88,707.79
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,973.95,712.65
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,977.87,712.64
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,977.98,710.33
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,971.35,704.17
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,960.92,695.76
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,944.38,684.62
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,924.21,671.27
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,898.24,654.51
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,868.94,635.59
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,833.93,612.31
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,796.04,587.08
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,753.15,557.46
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,707.96,525.81
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,657.97,489.83
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,606.48,451.92
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,551.75,410.64
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,495.97,367.42
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,436.61,320.89
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,377.87,273.32
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,316.3,222.05
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,257.05,172.02
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,194.79,121.15
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,139.13,78.08
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,85.28,43.54
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,40.06,28.25
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,33.43,22.39
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,26.48,15.62
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,13.16,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,22.91,11.26
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,49.37,34.73
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,74.98,56.62
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,111.92,87.64
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,143.86,114.05
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,172.48,136.97
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,201.27,159.46
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,261.37,207.0
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,336.21,264.38
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,394.86,307.54
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,455.15,350.36
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,493.09,375.14
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,530.84,399.01
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,636.18,471.99
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,743.56,542.05
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,770.08,555.93
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,794.66,569.31
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,876.51,625.09
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,944.18,667.08
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,936.95,663.42
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,926.17,658.28
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,875.69,628.91
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,819.37,594.09
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,796.01,579.01
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,768.97,560.88
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,749.1,548.55
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,723.85,532.32
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,660.89,488.89
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,602.95,448.22
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,602.44,450.84
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,584.2,439.35
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,525.77,394.95
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,468.66,350.75
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,412.02,306.41
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,356.67,261.7
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,272.98,197.76
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,212.53,153.88
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,182.17,124.08
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,138.51,84.03
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,88.85,51.78
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,50.17,37.04
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,39.79,27.82
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,28.96,17.45
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,14.68,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.41
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,27.86,17.07
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,42.25,29.37
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,58.73,43.22
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,75.08,56.7
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,66.9,49.8
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,60.46,44.3
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,38.55,26.14
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,240.16,190.23
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,474.4,367.05
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,503.01,384.98
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,530.92,403.46
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,493.12,372.49
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,438.48,329.84
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,542.0,405.35
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,645.39,477.26
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,667.54,491.39
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,688.2,505.04
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,820.83,599.97
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,919.25,662.75
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,903.87,651.75
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,885.07,639.81
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,860.93,624.5
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,833.57,607.14
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,800.04,585.69
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,763.82,562.37
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,725.43,537.43
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,681.41,507.26
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,632.61,472.48
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,582.53,435.87
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,529.05,395.75
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,475.18,354.09
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,417.46,308.33
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,360.66,261.9
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,299.52,211.34
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,242.85,163.61
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,185.62,116.7
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,133.05,76.26
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,81.91,43.87
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,42.22,30.14
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,34.75,23.5
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,26.93,15.57
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,15.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,50.68,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,142.72,93.8
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,223.13,173.85
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,316.42,253.75
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,391.48,317.19
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,472.13,382.82
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,536.63,433.46
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,603.11,483.77
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,523.31,417.04
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,404.95,320.07
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,400.58,314.28
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,392.83,305.48
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,474.88,367.25
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,573.61,438.91
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,747.96,570.51
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,916.59,686.39
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,770.93,580.25
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,591.05,443.23
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,784.29,587.95
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,941.04,693.91
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,936.75,688.21
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,928.77,681.28
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,775.92,575.02
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,601.83,445.3
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,742.82,553.45
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,841.89,623.95
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,807.67,600.41
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,770.69,575.67
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,729.23,546.57
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,685.44,514.92
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,636.21,478.68
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,585.61,440.61
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,530.84,398.56
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,475.51,354.98
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,417.47,308.73
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,360.31,261.77
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,300.47,211.45
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,240.88,161.03
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,183.15,113.59
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,130.1,72.92
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,78.56,40.78
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,39.81,27.82
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,32.68,21.48
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,25.21,13.74
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,14.77,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,46.17,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,132.27,83.57
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,214.86,165.89
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,307.23,244.86
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,388.12,313.01
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,474.45,383.4
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,540.58,435.39
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,608.78,487.21
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,668.89,530.34
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,725.86,570.16
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,771.99,600.5
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,816.46,629.08
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,855.21,652.08
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,891.7,673.13
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,909.2,683.02
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,931.21,696.13
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,947.8,704.77
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,960.89,711.14
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,964.04,710.61
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,963.4,707.76
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,958.48,702.62
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,949.71,695.11
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,932.98,683.56
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,912.6,669.74
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,886.84,651.07
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,857.71,630.29
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,822.97,606.79
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,785.32,581.49
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,741.8,552.36
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,696.01,520.85
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,646.31,485.36
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,595.1,447.74
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,540.04,405.34
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,484.31,361.23
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,424.47,313.36
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,365.92,265.01
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,304.44,213.04
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,245.31,162.56
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,185.83,113.47
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,130.77,71.27
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,74.28,36.15
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,34.85,23.65
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,28.82,18.24
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,22.55,11.34
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,42.8,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,123.57,75.06
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,207.18,159.48
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,299.25,238.18
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,380.68,306.86
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,468.55,378.65
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,534.18,430.34
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,601.86,481.89
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,663.68,525.37
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,722.69,565.32
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,768.68,595.64
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,813.01,624.27
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,851.62,648.68
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,887.97,671.3
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,905.41,681.5
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,927.35,694.96
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,943.49,703.36
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,956.13,709.49
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,959.68,709.27
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,959.47,706.73
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,953.14,700.62
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,943.03,692.2
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,926.84,680.98
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,907.03,667.49
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,881.45,648.87
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,852.54,628.15
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,817.54,604.67
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,779.7,579.2
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,736.89,550.18
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,691.82,518.55
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,642.52,481.99
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,591.72,443.56
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,536.24,400.97
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,479.95,356.6
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,420.78,309.48
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,362.37,261.51
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,301.37,210.19
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,242.83,160.49
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,181.39,110.52
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,126.75,69.11
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,74.0,37.03
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,36.77,25.22
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,29.92,19.08
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,22.75,11.02
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,13.34,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.92,6.92
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,49.97,34.27
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,85.14,63.86
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,119.51,92.64
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,154.64,121.59
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,185.56,146.36
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,216.71,170.74
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,246.92,193.93
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,277.42,216.94
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,399.29,312.4
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,528.33,409.64
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,636.78,489.78
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,736.81,561.81
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,747.64,566.54
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,755.14,569.4
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,771.4,578.7
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,785.42,586.45
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,753.31,559.47
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,707.72,523.8
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,838.37,619.36
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,933.09,680.65
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,871.42,638.37
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,793.89,583.17
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,776.52,571.78
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,756.42,558.1
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,742.72,549.14
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,722.03,535.2
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,626.59,465.6
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,538.25,400.47
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,409.38,305.82
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,296.26,221.02
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,273.73,204.74
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,251.33,188.15
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,274.99,205.68
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,284.27,210.27
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,242.52,176.75
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,201.97,144.06
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,160.72,111.54
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,121.22,81.32
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,83.96,55.74
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,54.42,40.06
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,39.41,26.88
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,23.86,11.23
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,40.68,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,116.35,63.23
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,201.15,153.33
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,292.69,231.62
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,373.16,298.95
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,458.79,368.16
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,385.39,308.78
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,273.4,216.87
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,379.5,301.19
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,480.74,378.96
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,513.04,400.85
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,543.8,421.47
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,527.75,405.88
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,493.47,377.32
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,453.52,345.53
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,397.46,301.76
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,550.51,417.48
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,704.4,528.23
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,703.78,525.89
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,701.35,523.25
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,742.12,551.82
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,769.33,570.7
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,647.86,481.76
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,531.52,395.15
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,621.14,463.77
