Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,700.29,522.52
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,656.95,490.47
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,608.57,455.41
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,599.7,450.26
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,579.64,436.64
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,533.28,403.01
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,488.41,369.98
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,450.78,341.45
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,410.33,309.82
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,362.11,271.35
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,314.53,232.58
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,264.19,191.16
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,215.4,150.67
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,167.02,111.72
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,122.01,77.4
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,79.26,49.52
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,48.44,35.19
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,35.93,24.05
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,23.84,10.49
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,13.82,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,23.56,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,62.96,29.7
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,146.3,111.34
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,226.22,180.59
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,268.82,218.11
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,314.22,256.59
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,330.14,269.33
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,341.08,277.17
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,346.1,279.8
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,360.2,289.14
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,390.98,312.43
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,420.97,334.81
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,295.28,233.41
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,173.62,133.81
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,242.74,188.78
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,327.55,254.87
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,420.31,327.09
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,526.7,407.72
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,542.72,419.17
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,557.86,430.18
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,710.52,548.06
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,838.15,644.1
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,676.76,520.73
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,526.49,403.33
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,698.44,539.67
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,832.27,639.37
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,797.95,614.6
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,760.94,588.46
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,719.89,559.16
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,676.45,526.17
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,627.18,488.97
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,576.58,449.78
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,522.03,405.72
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,467.32,360.43
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,409.68,312.29
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,352.95,263.62
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,292.06,210.35
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,234.69,159.72
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,176.25,110.56
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,122.57,69.06
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,70.52,37.12
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,36.5,25.6
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,28.67,18.33
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,20.42,7.51
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,11.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,77.02,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,192.42,95.12
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,288.31,228.01
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,390.26,319.58
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,466.77,386.19
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,547.8,453.2
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,613.44,505.32
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,680.16,554.5
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,729.18,587.85
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,783.38,624.11
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,828.24,652.86
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,870.93,679.44
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,905.95,700.11
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,937.97,718.41
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,962.22,732.57
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,982.84,744.29
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,996.78,750.5
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,1006.76,754.22
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,1009.33,754.16
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,1007.8,751.6
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,999.98,744.09
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,988.09,734.14
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,969.73,721.53
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,947.49,706.51
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,919.24,686.69
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,887.44,664.6
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,851.06,640.31
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,811.55,613.81
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,766.09,581.92
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,718.18,547.53
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,666.31,510.09
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,612.65,470.17
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,554.66,424.86
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,495.88,377.54
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,434.38,326.52
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,373.28,274.35
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,309.75,219.38
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,245.87,163.74
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,182.59,110.73
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,123.62,65.37
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,67.26,32.17
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,32.57,22.57
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,26.09,16.44
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,19.39,5.99
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,75.37,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,187.59,81.49
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,284.05,223.09
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,385.69,313.76
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,461.75,379.46
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,542.28,445.57
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,607.14,496.05
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,673.1,543.43
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,728.16,581.06
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,775.71,612.22
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,820.5,641.24
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,863.18,668.27
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,897.78,688.01
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,929.34,705.46
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,953.7,718.4
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,974.52,728.95
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,987.92,735.1
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,997.4,738.85
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,1000.45,739.99
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,999.46,738.71
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,991.66,731.74
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,979.85,722.4
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,962.09,710.72
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,940.48,696.67
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,912.33,677.01
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,880.74,655.18
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,843.89,631.08
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,804.01,604.79
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,759.0,573.93
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,711.66,540.08
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,660.0,503.07
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,606.7,463.66
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,549.2,419.1
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,491.17,372.64
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,428.56,321.15
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,367.18,269.09
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,303.55,214.34
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,242.33,161.19
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,180.65,109.98
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,123.71,66.76
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,68.41,34.58
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,32.54,22.38
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,25.39,15.67
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,17.88,3.76
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,10.48,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,11.68,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,27.25,5.18
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,81.71,61.06
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,128.95,103.16
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,169.32,138.5
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,210.58,173.7
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,248.74,205.34
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,287.76,236.82
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,390.84,320.5
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,489.27,397.8
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,653.89,525.67
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,806.75,635.42
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,841.33,656.29
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,873.29,675.99
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,726.03,566.35
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,540.57,420.9
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,593.24,460.21
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,631.15,487.36
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,725.7,558.95
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,807.02,619.49
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,795.17,608.62
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,781.03,596.82
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,786.44,601.18
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,791.17,604.84
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,642.13,492.26
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,506.84,387.63
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,571.37,439.17
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,624.34,480.26
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,489.53,377.57
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,364.43,280.76
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,469.31,364.68
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,534.41,414.31
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,452.31,349.58
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,384.09,295.79
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,374.12,284.99
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,344.0,255.21
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,282.78,202.2
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,225.78,152.57
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,167.95,104.73
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,115.5,65.04
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,65.64,35.61
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,37.09,26.25
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,28.29,17.94
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,19.0,2.57
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,10.96,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,34.37,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,97.61,23.18
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,190.03,144.67
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,286.1,228.15
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,362.4,292.45
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,444.66,358.95
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,509.89,410.69
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,577.38,462.45
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,431.67,345.74
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,230.31,181.08
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,513.32,408.16
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,781.3,602.09
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,818.42,622.76
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,853.27,643.36
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,714.7,542.19
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,538.08,407.44
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,471.28,356.54
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,389.59,293.68
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,471.26,354.63
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,538.2,403.15
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,625.31,465.88
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,696.44,515.94
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,618.04,458.37
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,531.61,395.37
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,686.03,511.42
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,804.21,593.97
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,769.93,570.31
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,733.21,546.16
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,691.3,517.41
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,647.64,486.43
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,599.04,450.96
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,549.55,413.96
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,495.46,372.74
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,441.94,330.69
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,255.26,191.09
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,108.34,81.11
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,95.7,71.49
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,83.12,61.63
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,113.06,75.47
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,114.78,67.1
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,68.49,39.91
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,41.22,29.2
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,29.96,18.88
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,18.23,0.01
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,10.96,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.06,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,57.85,40.57
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,96.59,74.6
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,144.34,115.23
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,185.04,149.41
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,221.15,178.97
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,257.99,208.37
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,373.7,301.01
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,486.25,387.6
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,516.71,408.76
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,545.35,428.7
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,517.64,403.97
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,470.95,365.58
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,483.49,374.08
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,494.96,381.49
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,606.97,465.07
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,705.53,536.14
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,732.71,554.51
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,745.68,563.72
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,766.81,578.31
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,784.73,590.51
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,735.78,553.89
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,678.03,511.49
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,666.23,503.15
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,660.19,498.37
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,574.06,434.74
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,494.18,375.07
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,533.74,406.93
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,560.93,428.2
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,505.62,386.28
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,450.11,344.24
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,449.39,343.48
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,430.46,326.73
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,331.57,250.45
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,255.88,193.48
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,217.79,162.53
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,181.12,132.48
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,143.11,102.23
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,107.06,74.42
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,72.71,50.26
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,47.67,35.03
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,32.43,20.99
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,17.4,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,9.53,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,35.22,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,97.25,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,192.76,145.93
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,289.28,231.5
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,365.46,296.64
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,447.82,364.22
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,512.77,415.73
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,579.98,467.02
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,634.89,506.24
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,689.86,544.26
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,730.98,570.82
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,774.58,598.59
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,808.45,617.98
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,839.81,635.3
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,865.14,650.48
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,887.42,663.54
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,900.86,669.33
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,910.85,672.92
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,914.77,674.33
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,915.1,673.55
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,904.56,664.46
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,897.75,658.11
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,881.53,646.97
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,861.89,633.76
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,836.31,615.87
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,807.63,596.01
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,773.54,573.7
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,736.81,549.51
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,694.69,521.18
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,652.57,490.81
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,603.78,454.84
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,553.77,417.1
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,498.25,374.42
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,443.5,331.15
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,386.73,285.67
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,329.51,238.54
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,271.41,189.59
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,216.18,142.8
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,159.93,97.46
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,109.28,60.39
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,61.44,33.44
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,36.78,25.26
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,26.95,16.06
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,15.88,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,27.04,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,78.16,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,169.98,126.56
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,260.21,206.57
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,338.54,273.43
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,423.85,343.62
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,489.64,394.47
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,557.87,444.6
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,614.97,484.08
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,672.55,521.34
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,719.11,549.58
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,764.43,575.79
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,796.27,592.4
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,830.42,610.05
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,856.23,624.7
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,879.08,637.48
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,894.55,646.33
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,906.66,653.18
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,910.95,656.46
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,911.7,657.67
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,911.99,658.02
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,901.86,651.68
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,695.95,512.72
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,472.47,349.05
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,462.25,343.39
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,451.49,336.1
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,435.96,325.16
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,420.11,313.98
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,559.34,420.33
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,654.44,489.84
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,607.66,455.6
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,557.67,419.08
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,502.41,376.9
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,447.4,333.56
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,389.51,287.28
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,332.83,240.47
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,272.13,189.43
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,216.0,141.84
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,159.26,96.22
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,107.96,58.8
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,58.81,31.35
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,34.21,23.18
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,25.22,14.58
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,15.7,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,9.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,115.82,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,217.48,161.95
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,319.19,253.26
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,397.34,319.57
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,481.79,387.83
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,546.82,438.02
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,610.07,484.25
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,666.36,522.83
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,722.38,560.05
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,767.47,589.38
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,810.79,617.05
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,846.08,639.27
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,871.32,654.56
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,895.05,668.08
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,915.55,679.44
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,805.97,603.35
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,657.75,493.11
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,542.11,408.48
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,426.96,321.53
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,702.9,529.85
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,925.02,679.07
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,812.83,602.21
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,677.96,504.29
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,772.88,576.45
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,830.33,615.93
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,794.46,591.65
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,755.82,566.1
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,639.89,481.36
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,524.04,394.22
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,561.13,424.38
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,565.97,428.66
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,510.46,385.26
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,454.17,340.3
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,395.04,291.81
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,336.91,242.81
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,276.68,191.65
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,219.3,142.71
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,161.25,95.89
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,106.01,55.56
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,55.46,28.14
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,31.68,21.02
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,23.03,12.65
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,13.88,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.58,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,96.92,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,199.9,147.54
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,302.35,240.27
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,382.04,308.75
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,468.46,379.88
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,533.09,431.45
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,599.81,482.32
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,653.43,519.48
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,711.06,558.41
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,755.32,587.5
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,797.83,614.87
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,832.34,636.24
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,856.86,650.53
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,880.95,664.24
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,901.83,675.73
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,915.14,682.48
