Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,214.27,151.0
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,324.54,273.58
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,399.29,344.96
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,474.43,413.47
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,322.11,283.06
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,102.69,85.78
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,119.04,100.24
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,135.5,114.27
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,150.33,126.76
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,165.36,139.25
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,177.11,148.73
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,188.95,158.2
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,197.7,164.97
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,206.51,171.75
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,565.43,476.67
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,869.36,704.24
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,866.45,695.37
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,859.89,687.43
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,846.72,676.11
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,830.02,662.44
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,806.64,643.58
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,780.03,622.62
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,748.58,599.37
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,714.32,574.03
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,673.79,542.74
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,631.12,509.26
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,584.58,472.53
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,536.65,433.66
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,483.21,389.29
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,429.04,343.08
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,372.46,293.82
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,317.19,244.23
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,258.91,191.59
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,203.95,141.78
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,145.72,92.15
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,95.4,53.25
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,48.12,24.92
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,23.44,13.81
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,13.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,53.77,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,168.75,112.93
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,270.92,224.07
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,347.01,295.06
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,428.65,367.98
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,284.28,246.2
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,82.95,67.55
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,117.59,98.07
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,152.67,128.17
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,456.03,391.26
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,735.82,612.36
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,465.8,393.92
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,142.53,116.48
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,170.98,140.82
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,199.54,164.38
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,179.82,147.19
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,160.71,130.66
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,171.11,139.08
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,181.46,147.38
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,181.47,147.33
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,181.52,147.37
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,190.93,155.28
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,200.17,163.05
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,193.3,157.43
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,186.56,151.97
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,137.34,110.87
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.58,70.68
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,97.66,77.68
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,105.72,84.65
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,284.15,234.45
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,413.64,334.29
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,358.42,284.94
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,304.87,236.62
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,249.16,185.71
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,196.51,137.73
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,142.48,91.87
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,95.32,55.5
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,50.18,27.63
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,25.31,15.17
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,12.48,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,63.78,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,179.66,113.14
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,284.7,230.56
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,358.54,299.34
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,438.13,370.05
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,498.64,422.91
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,560.83,475.36
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,606.23,511.48
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,655.59,549.11
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,405.77,343.15
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,99.98,78.99
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,107.68,85.3
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,115.41,91.39
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,162.03,129.89
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,209.4,168.41
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,215.65,173.22
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,221.92,178.11
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,322.64,260.84
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,422.6,340.81
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,537.56,435.44
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,646.29,522.69
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,630.41,508.64
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,612.61,493.58
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,422.46,341.3
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,233.14,185.57
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,313.84,251.97
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,372.36,298.78
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,292.3,234.28
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,214.81,171.6
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,119.54,93.98
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,28.78,18.59
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,25.98,16.35
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,23.19,14.06
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,19.93,11.32
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,16.68,8.54
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,72.46,44.32
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,96.06,53.59
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,50.53,26.31
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,25.28,14.61
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,12.46,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,63.9,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,181.08,110.86
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,289.59,236.96
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,363.42,306.51
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,443.06,377.39
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,504.93,431.01
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,564.56,480.77
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,615.35,520.03
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,665.6,557.12
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,704.74,584.43
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,742.03,609.63
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,771.2,628.13
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,797.7,644.31
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,815.96,654.18
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,831.04,661.68
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,831.87,658.47
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,836.02,657.79
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,835.8,654.45
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,832.05,648.76
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,819.67,636.04
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,803.89,621.02
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,782.09,601.83
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,757.19,580.51
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,726.4,559.13
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,692.93,535.81
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,654.59,507.87
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,614.21,477.85
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,570.28,444.93
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,522.76,408.31
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,470.81,367.41
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,419.0,325.06
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,364.12,278.86
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,310.46,232.34
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,253.47,182.32
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,199.94,135.25
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,143.89,88.65
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,95.37,51.79
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,48.87,24.03
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,22.34,12.5
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,11.02,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,38.57,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,148.32,83.87
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,249.59,199.72
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,325.41,269.11
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,407.2,340.28
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,472.43,395.64
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,539.97,450.75
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,418.78,349.8
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,261.21,215.75
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,495.25,411.41
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,722.5,586.8
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,752.64,606.96
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,780.25,626.36
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,801.35,639.7
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,819.46,650.86
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,827.7,655.92
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,832.58,658.73
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,831.9,656.44
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,834.08,656.42
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,821.75,647.47
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,805.99,636.23
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,784.58,619.91
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,760.0,601.39
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,729.14,580.02
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,695.55,556.54
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,657.8,526.94
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,617.84,495.14
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,572.55,459.4
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,525.89,421.61
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,474.82,378.51
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,422.62,333.49
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,367.43,285.52
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,313.39,237.36
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,256.18,185.94
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,202.23,137.53
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,147.36,91.29
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,96.97,52.51
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,49.8,24.17
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,22.3,12.59
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,10.99,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,128.52,69.29
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,255.93,208.46
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,332.59,279.83
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,415.47,352.6
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,476.3,404.3
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,538.78,454.88
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,591.3,495.57
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,643.69,533.84
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,460.01,383.23
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,227.01,186.5
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,186.95,153.06
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,159.41,129.06
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,172.15,139.27
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,184.94,149.33
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,191.19,153.9
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,197.47,158.52
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,176.39,140.85
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,155.93,123.79
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,168.32,133.91
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,180.63,143.87
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,203.11,161.89
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,225.21,179.41
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,287.49,229.96
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,338.43,270.49
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,298.66,238.32
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,261.01,208.12
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,269.97,216.41
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,280.68,225.55
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,366.64,293.74
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,415.97,327.93
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,361.65,281.24
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,308.94,235.29
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,252.77,185.88
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,200.45,139.78
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,146.93,95.22
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,100.15,59.26
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,54.97,30.63
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,27.06,16.65
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,13.04,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.9,6.1
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,22.72,14.17
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,31.56,22.15
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,40.41,30.06
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,49.26,37.85
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,61.96,48.96
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,75.37,60.58
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,77.92,62.54
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,80.58,64.58
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,98.02,79.27
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,115.52,93.83
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,135.68,110.47
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,155.91,126.96
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,168.77,137.53
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,181.62,148.06
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,218.36,178.24
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,266.19,216.83
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,262.56,213.52
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,248.99,202.44
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,221.49,179.53
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,194.84,157.34
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,186.69,150.81
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,178.71,144.38
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,157.46,126.77
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,136.68,109.54
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,130.28,104.46
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,123.92,99.38
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,118.07,94.71
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,112.24,90.03
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,100.29,80.31
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,88.43,70.55
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,158.29,122.28
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,196.94,142.65
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,145.37,99.49
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,100.72,64.76
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,58.17,35.98
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,29.9,19.37
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,15.07,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,119.46,53.48
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,238.57,191.48
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,314.89,263.07
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,397.58,336.57
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,464.27,394.25
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,533.55,452.0
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,585.12,493.92
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,636.59,533.74
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,679.72,564.94
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,717.88,591.66
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,435.54,364.61
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,103.24,81.06
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,82.04,63.19
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,62.36,46.51
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,114.31,89.45
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,168.78,133.9
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,222.61,177.78
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,288.36,230.48
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,402.91,323.83
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,512.47,410.63
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,401.68,320.98
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,296.88,235.39
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,371.73,296.94
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,431.24,345.15
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,537.6,432.49
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,608.63,489.66
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,564.13,452.86
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,518.45,414.79
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,310.55,248.17
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,128.4,100.61
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,115.84,90.82
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,103.36,80.84
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,174.17,130.0
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,203.39,139.05
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,149.11,93.32
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,101.01,56.26
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,54.62,27.59
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,24.98,14.65
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,12.26,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,123.57,47.67
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,251.13,195.06
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,326.49,264.38
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,408.38,334.99
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,469.4,386.58
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,532.36,437.73
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,583.07,477.9
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,633.68,516.06
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,400.16,328.59
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,111.8,86.5
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,118.33,91.86
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,124.93,97.04
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,150.39,117.31
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,175.96,137.45
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,263.89,207.94
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,342.41,269.36
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,366.46,287.43
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,401.31,313.6
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,452.22,353.88
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,511.13,399.3
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,534.87,418.02
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,554.9,433.79
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,638.16,499.08
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,691.02,540.41
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,654.79,512.17
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,616.19,482.16
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,572.47,447.31
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,527.38,410.74
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,448.95,348.21
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,378.56,291.59
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,353.01,267.7
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,319.25,235.29
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,262.97,186.43
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,209.4,139.86
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,152.51,93.25
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,102.91,55.65
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,55.62,26.68
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,23.99,13.8
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,11.77,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.38,0.35
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.63,20.75
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,51.49,40.38
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,71.51,58.96
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,93.59,79.47
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,115.94,100.01
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,135.36,117.41
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,155.0,134.72
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,172.69,150.05
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,190.53,165.32
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,270.09,235.94
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,352.04,307.12
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,328.97,285.89
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,317.81,274.99
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,505.47,441.11
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,681.79,591.34
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,648.76,560.88
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,613.7,529.46
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,551.92,475.93
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,502.01,431.85
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,557.47,481.7
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,616.8,533.34
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,679.5,587.94
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,718.03,621.59
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,649.98,563.18
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,581.87,504.4
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,531.21,459.94
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,481.38,415.5
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,465.61,399.29
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,441.87,374.58
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,385.81,321.55
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,330.82,268.57
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,272.72,212.63
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,217.35,159.31
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,160.64,107.54
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,108.26,63.68
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,58.63,30.4
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,23.93,15.24
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,11.72,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,142.74,45.47
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,290.34,242.22
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,368.23,321.29
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,451.78,399.36
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,515.14,457.19
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,580.11,513.9
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,631.79,556.09
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,682.92,596.16
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,677.31,589.1
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,670.14,581.04
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,743.11,637.21
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,813.25,689.13
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,832.52,702.32
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,848.57,713.45
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,775.57,654.27
