Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,679.71,575.43
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,681.29,575.55
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,680.53,573.21
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,628.35,528.91
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,566.07,476.83
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,536.37,451.38
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,506.73,425.81
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,632.99,532.8
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,720.5,604.71
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,634.8,533.07
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,552.5,464.18
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,542.16,455.68
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,522.32,437.93
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,484.85,404.12
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,444.46,366.79
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,388.33,315.96
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,333.1,264.69
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,274.45,209.66
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,218.76,157.27
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,161.41,105.9
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,109.78,63.25
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,60.14,30.51
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,22.93,14.36
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,11.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,124.61,29.83
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,257.5,205.46
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,333.12,277.01
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,415.5,348.86
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,477.55,401.42
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,541.74,453.62
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,589.0,491.32
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,640.48,530.28
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,680.69,559.78
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,719.2,587.59
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,749.76,608.58
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,777.81,627.62
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,556.85,457.06
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,289.49,236.44
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,297.41,243.45
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,305.23,249.07
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,378.73,308.63
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,438.58,356.1
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,415.9,337.25
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,393.43,319.01
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,356.77,289.24
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,331.39,268.32
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,536.83,438.03
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,689.25,557.83
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,655.95,529.6
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,616.92,498.16
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,572.77,462.65
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,527.31,425.3
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,378.81,306.14
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,252.44,204.12
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,223.56,180.46
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,195.37,156.68
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,216.56,166.09
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,207.65,146.2
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,153.53,99.92
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,105.5,61.71
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,59.34,31.28
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,25.63,16.25
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,12.52,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,122.52,20.11
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,253.9,201.84
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,329.76,276.0
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,412.46,350.12
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,476.54,405.54
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,543.05,460.45
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,590.16,498.8
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,641.55,538.37
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,682.82,568.02
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,722.47,596.13
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,752.86,616.75
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,780.72,635.24
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,800.12,646.33
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,816.43,655.14
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,641.14,520.06
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,438.24,354.39
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,527.9,427.0
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,602.95,485.77
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,570.25,458.75
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,537.28,431.97
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,564.73,453.98
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,597.64,479.25
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,530.5,425.99
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,475.91,382.2
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,560.99,451.35
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,619.93,497.3
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,575.72,461.14
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,530.19,423.71
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,452.43,360.3
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,382.67,302.84
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,355.73,277.58
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,321.27,244.23
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,265.1,194.47
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,210.78,146.24
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,156.08,99.85
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,107.3,61.27
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,59.96,30.37
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,24.6,15.14
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,12.02,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,113.37,9.76
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,234.23,184.98
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,310.46,259.57
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,393.72,334.71
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,459.07,392.82
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,527.12,451.22
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,579.09,493.94
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,631.11,534.24
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,668.68,561.97
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,708.87,591.21
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,739.32,611.66
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,767.32,629.86
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,787.97,642.49
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,805.63,652.8
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,815.24,657.09
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,821.54,659.04
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,821.75,656.71
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,824.97,657.0
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,813.85,648.13
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,799.34,637.01
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,778.45,620.41
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,754.5,601.74
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,725.97,580.88
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,694.7,558.0
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,656.95,528.68
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,617.21,497.09
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,575.8,463.54
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,530.48,426.26
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,479.69,383.8
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,428.94,340.33
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,375.12,293.67
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,322.36,246.81
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,266.48,197.07
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,212.57,148.9
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,157.84,101.85
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,108.92,62.63
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,61.49,31.38
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,25.46,15.95
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,12.42,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,15.84,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,35.26,22.78
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,71.69,55.21
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,104.11,83.93
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,133.18,109.41
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,162.63,134.73
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,188.33,156.3
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,214.2,177.58
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,236.73,195.66
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,259.27,213.46
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,276.46,226.54
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,293.46,239.34
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,211.92,171.42
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,127.03,100.16
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,131.73,103.77
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,136.45,107.3
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,163.0,128.66
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,189.62,149.84
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,181.16,142.88
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,172.91,136.18
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,181.62,143.0
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,190.22,149.7
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,170.69,133.99
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,151.65,118.68
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,144.64,112.95
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,137.69,107.29
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,106.76,82.34
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,76.36,57.61
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,86.74,66.3
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,97.12,74.98
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,87.16,67.05
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,77.26,59.11
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,156.66,117.63
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,201.83,142.56
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,151.27,100.46
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,105.58,64.79
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,63.09,36.27
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,30.7,20.0
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,15.31,0.3
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,94.36,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,199.0,148.85
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,273.7,218.86
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,356.12,290.23
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,420.9,344.99
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,488.5,400.06
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,541.1,441.76
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,594.03,482.43
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,637.63,514.12
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,680.31,544.55
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,574.03,460.01
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,449.95,358.67
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,618.78,493.46
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,781.49,613.69
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,627.22,495.83
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,445.66,350.91
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,402.83,316.34
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,348.63,272.57
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,433.42,340.14
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,514.25,403.07
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,282.74,223.28
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,66.12,47.92
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,251.92,199.03
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,425.15,334.33
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,319.9,250.97
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,209.87,163.22
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,149.04,115.08
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,90.53,68.14
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,101.44,77.13
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,112.28,86.06
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,100.81,77.09
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,89.41,68.1
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,164.39,122.27
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,203.51,142.19
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,152.44,99.8
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,107.78,65.02
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,63.24,35.1
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,30.52,19.52
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,14.89,0.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.34,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,16.69,7.27
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,28.79,17.98
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,41.19,28.68
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,54.74,40.2
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,68.2,51.47
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,80.5,61.61
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,92.8,71.58
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,408.23,338.48
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,704.61,573.63
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,735.02,595.19
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,763.0,615.48
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,580.26,469.42
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,351.49,279.83
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,326.71,259.25
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,301.92,238.42
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,312.9,246.47
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,323.62,254.26
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,203.11,158.54
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,86.72,64.55
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,60.05,43.09
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,33.48,21.59
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,61.44,44.28
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,89.58,67.03
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,105.86,80.19
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,122.18,93.41
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,340.75,272.13
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,510.82,403.69
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,365.3,287.37
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,240.3,187.99
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,213.21,166.47
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,187.02,145.3
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,205.5,154.64
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,203.23,144.01
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,153.16,103.1
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,109.77,69.59
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,67.54,41.01
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,37.37,25.26
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,18.71,3.53
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,108.4,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,228.04,168.85
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,304.71,241.58
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,389.06,313.4
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,452.81,366.62
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,519.25,419.81
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,566.68,456.68
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,618.63,494.56
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,662.46,525.37
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,705.05,554.64
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,735.4,575.67
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,763.34,594.91
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,496.08,393.81
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,173.24,133.33
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,179.51,138.66
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,185.84,143.49
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,519.21,410.51
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,802.9,616.66
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,670.58,517.62
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,532.13,410.58
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,647.27,500.17
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,741.45,568.54
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,713.46,547.67
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,682.87,525.46
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,541.27,418.01
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,410.43,316.68
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,480.16,372.31
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,523.27,404.38
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,474.35,364.51
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,425.46,324.35
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,372.35,280.52
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,320.72,236.87
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,265.15,189.59
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,213.34,145.36
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,160.42,102.05
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,113.47,65.76
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,67.34,35.61
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,32.44,21.21
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,14.45,2.11
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.92,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.85,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.63,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.02,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.41,0.68
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,8.8,1.86
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.19,3.03
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,11.59,4.18
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,12.99,5.32
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,13.92,6.09
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,14.85,6.85
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,206.81,166.98
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,405.58,322.4
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,415.95,328.8
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,425.8,335.83
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,533.99,419.68
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,639.36,497.83
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,509.8,397.95
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,373.62,291.86
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,421.7,330.12
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,456.2,356.76
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,415.83,325.19
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,377.12,295.17
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,355.47,278.69
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,334.06,262.23
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,279.34,219.57
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,234.44,184.29
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,325.88,257.13
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,390.4,304.07
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,353.2,271.64
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,313.4,236.61
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,260.24,191.34
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,210.69,148.89
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,159.41,106.6
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,112.85,70.05
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,69.41,40.26
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,35.69,21.49
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,16.43,4.0
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,34.99,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,76.84,53.58
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,127.39,99.3
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,179.94,144.74
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,236.37,192.49
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,285.35,233.34
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,326.0,266.28
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,367.27,298.91
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,401.36,325.11
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,435.2,350.62
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,463.79,371.76
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,492.07,392.36
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,509.84,404.09
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,526.09,414.59
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,508.67,399.77
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,477.35,374.77
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,404.33,316.1
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,320.21,248.6
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,501.29,393.1
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,663.85,517.42
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,694.98,540.83
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,715.4,556.83
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,576.7,449.57
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,436.95,340.05
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,463.99,362.09
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,476.45,372.14
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,456.88,356.51
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,428.46,334.0
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,366.89,285.51
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,315.94,244.94
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,326.45,250.43
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,318.0,238.15
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,265.23,192.6
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,215.31,149.44
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,163.1,106.63
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,116.78,70.45
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,71.64,39.56
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,35.72,20.44
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,15.21,3.72
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,35.31,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,77.56,55.8
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,113.77,91.16
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,150.11,124.32
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,182.21,152.91
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,214.5,180.97
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,242.51,205.0
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,270.32,228.42
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,293.58,247.14
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,316.38,265.16
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,316.68,264.15
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,303.37,252.02
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,308.47,255.47
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,313.25,258.64
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,374.52,309.33
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,422.75,348.89
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,482.15,397.75
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,552.07,453.82
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,450.3,369.49
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,351.99,287.2
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,509.01,419.0
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,644.97,529.19
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,623.35,511.24
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,599.65,492.09
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,407.46,335.03
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,228.8,185.15
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,216.22,175.26
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,203.76,165.2
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,271.36,221.85
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,323.58,263.39
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,356.29,286.3
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,357.1,279.08
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,298.11,224.84
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,241.48,172.56
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,183.77,121.48
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,131.1,77.39
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,78.46,40.12
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,33.32,17.25
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,18.44,6.8
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,12.39,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.39,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.55,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.33,1.61
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.11,4.1
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,13.9,6.56
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,16.69,8.98
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,19.48,11.36
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,23.66,14.93
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,27.85,18.46
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,41.35,30.02
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,54.88,41.5
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,58.15,44.1
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,61.42,46.7
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,116.79,93.34
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,174.97,141.64
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,216.71,176.16
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,269.99,219.64
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,208.01,168.6
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,159.44,128.27
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,209.67,170.24
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,268.9,218.77
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,234.23,190.29
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,209.78,170.27
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,170.68,138.15
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,132.81,106.77
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,78.7,61.63
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,26.01,16.8
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,85.62,68.02
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,146.0,119.25
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,131.58,107.22
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,117.51,95.55
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,102.21,82.68
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,87.05,69.76
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,71.55,56.48
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,56.21,43.11
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,41.48,30.01
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.94,16.95
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.31,5.17
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
